Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,37.5,8.5,1.7,12.8,10.0,27.51,0.0
2018,2,1,7,30,75.0,17.0,1.8,13.1,20.0,74.26,0.0
2018,2,1,7,45,139.0,32.5,1.9,13.45,48.0,164.41,120.82
2018,2,1,8,0,203.0,48.0,2.0,13.8,76.0,229.73,186.35
2018,2,1,8,15,244.5,63.0,2.0,14.05,109.0,283.9,234.82
2018,2,1,8,30,286.0,78.0,2.0,14.3,142.0,340.66,283.59
2018,2,1,8,45,346.0,88.0,2.0,14.55,182.0,406.86,338.72
2018,2,1,9,0,406.0,98.0,2.0,14.8,222.0,475.79,394.15
2018,2,1,9,15,457.0,104.5,2.0,15.1,262.5,534.62,439.88
2018,2,1,9,30,508.0,111.0,2.0,15.4,303.0,594.27,484.44
2018,2,1,9,45,512.5,123.0,2.0,15.75,333.0,620.88,502.61
2018,2,1,10,0,517.0,135.0,2.0,16.1,363.0,645.34,519.1
2018,2,1,10,15,519.0,146.0,2.05,16.45,388.5,664.05,531.36
2018,2,1,10,30,521.0,157.0,2.1,16.8,414.0,680.38,541.63
2018,2,1,10,45,595.5,143.0,2.15,17.1,450.5,737.34,582.27
2018,2,1,11,0,670.0,129.0,2.2,17.4,487.0,785.48,615.24
2018,2,1,11,15,696.5,125.5,2.25,17.65,508.5,799.01,623.5
2018,2,1,11,30,723.0,122.0,2.3,17.9,530.0,809.1,629.74
2018,2,1,11,45,740.0,120.0,2.35,18.1,543.5,809.08,629.09
2018,2,1,12,0,757.0,118.0,2.4,18.3,557.0,805.52,626.16
2018,2,1,12,15,827.0,97.5,2.5,18.4,579.0,817.51,635.01
2018,2,1,12,30,897.0,77.0,2.6,18.5,601.0,820.41,637.42
2018,2,1,12,45,865.5,85.0,2.65,18.65,586.5,777.82,607.19
2018,2,1,13,0,834.0,93.0,2.7,18.8,572.0,739.28,580.03
2018,2,1,13,15,830.0,91.5,2.75,18.85,559.0,702.57,554.17
2018,2,1,13,30,826.0,90.0,2.8,18.9,546.0,663.46,524.83
2018,2,1,13,45,818.5,87.0,2.85,18.95,525.0,618.31,490.11
2018,2,1,14,0,811.0,84.0,2.9,19.0,504.0,571.48,453.27
2018,2,1,14,15,760.0,91.0,2.85,18.95,468.0,510.3,404.19
2018,2,1,14,30,709.0,98.0,2.8,18.9,432.0,451.74,356.25
2018,2,1,14,45,712.0,89.0,2.8,18.85,404.0,403.58,315.33
2018,2,1,15,0,715.0,80.0,2.8,18.8,376.0,353.86,271.75
2018,2,1,15,15,671.0,79.0,2.8,18.8,335.5,295.45,220.94
2018,2,1,15,30,627.0,78.0,2.8,18.8,295.0,240.92,173.02
2018,2,1,15,45,636.5,66.0,2.5,18.05,261.5,191.35,128.01
2018,2,1,16,0,646.0,54.0,2.2,17.3,228.0,142.42,85.2
2018,2,1,16,15,585.0,50.0,2.25,16.9,185.5,89.19,47.04
2018,2,1,16,30,524.0,46.0,2.3,16.5,143.0,45.25,26.1
2018,2,1,16,45,395.5,39.0,2.3,16.05,100.5,31.01,21.18
2018,2,1,17,0,267.0,32.0,2.3,15.6,58.0,26.29,15.62
2018,2,1,17,15,174.5,20.0,2.3,15.45,33.5,16.74,0.0
2018,2,1,17,30,82.0,8.0,2.3,15.3,9.0,7.28,0.0
2018,2,1,17,45,41.0,4.0,2.3,15.15,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,15,85.0,10.0,1.4,13.65,14.0,54.01,0.0
2018,2,2,7,30,170.0,20.0,1.5,14.0,28.0,142.66,0.0
2018,2,2,7,45,333.0,28.5,1.6,14.35,67.0,279.68,210.11
2018,2,2,8,0,496.0,37.0,1.7,14.7,106.0,410.76,331.51
2018,2,2,8,15,557.0,43.0,1.85,14.95,147.5,479.67,392.01
2018,2,2,8,30,618.0,49.0,2.0,15.2,189.0,545.95,446.76
2018,2,2,8,45,532.0,71.0,2.15,15.5,210.0,533.85,438.73
2018,2,2,9,0,446.0,93.0,2.3,15.8,231.0,501.61,413.82
2018,2,2,9,15,536.0,92.5,2.45,16.05,281.0,592.22,484.57
2018,2,2,9,30,626.0,92.0,2.6,16.3,331.0,679.44,549.6
2018,2,2,9,45,607.5,106.0,2.7,16.55,356.5,691.08,556.61
2018,2,2,10,0,589.0,120.0,2.8,16.8,382.0,699.09,561.37
2018,2,2,10,15,539.5,143.0,2.85,17.0,396.0,679.63,545.54
2018,2,2,10,30,490.0,166.0,2.9,17.2,410.0,664.32,531.99
2018,2,2,10,45,459.5,183.0,2.95,17.4,420.5,655.62,523.56
2018,2,2,11,0,429.0,200.0,3.0,17.6,431.0,644.3,513.2
2018,2,2,11,15,483.5,191.5,3.05,17.75,460.0,678.14,538.84
2018,2,2,11,30,538.0,183.0,3.1,17.9,489.0,709.04,561.79
2018,2,2,11,45,500.0,200.0,3.1,18.1,488.0,684.58,541.46
2018,2,2,12,0,462.0,217.0,3.1,18.3,487.0,658.45,520.34
2018,2,2,12,15,497.0,205.5,3.1,18.4,497.0,661.5,523.0
2018,2,2,12,30,532.0,194.0,3.1,18.5,507.0,661.04,522.82
2018,2,2,12,45,638.0,157.5,3.1,18.65,529.5,691.66,546.77
2018,2,2,13,0,744.0,121.0,3.1,18.8,552.0,707.42,559.27
2018,2,2,13,15,791.5,104.0,3.1,18.8,553.0,690.64,546.88
2018,2,2,13,30,839.0,87.0,3.1,18.8,554.0,670.69,531.82
2018,2,2,13,45,814.5,89.0,3.05,18.8,528.5,619.68,492.0
2018,2,2,14,0,790.0,91.0,3.0,18.8,503.0,568.28,451.29
2018,2,2,14,15,812.0,81.5,2.95,18.7,486.0,529.91,419.98
2018,2,2,14,30,834.0,72.0,2.9,18.6,469.0,487.48,384.22
2018,2,2,14,45,807.0,72.5,2.8,18.5,434.0,430.12,335.64
2018,2,2,15,0,780.0,73.0,2.7,18.4,399.0,373.87,286.82
2018,2,2,15,15,738.0,70.0,2.7,18.4,355.0,310.83,231.99
2018,2,2,15,30,696.0,67.0,2.7,18.4,311.0,251.44,179.65
2018,2,2,15,45,694.5,60.5,2.4,17.9,277.5,201.04,133.75
2018,2,2,16,0,693.0,54.0,2.1,17.4,244.0,150.17,89.49
2018,2,2,16,15,621.0,51.0,2.1,17.05,198.0,93.88,49.35
2018,2,2,16,30,549.0,48.0,2.1,16.7,152.0,48.2,27.7
2018,2,2,16,45,418.0,40.5,2.1,16.35,107.0,32.26,22.29
2018,2,2,17,0,287.0,33.0,2.1,16.0,62.0,27.1,16.52
2018,2,2,17,15,191.5,21.5,2.1,15.85,36.5,18.07,0.0
2018,2,2,17,30,96.0,10.0,2.1,15.7,11.0,9.1,0.0
2018,2,2,17,45,48.0,5.0,2.1,15.55,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,3,7,15,135.0,10.5,3.15,12.8,17.5,81.02,0.0
2018,2,3,7,30,270.0,21.0,3.2,13.2,35.0,202.43,0.0
2018,2,3,7,45,402.5,29.0,3.3,13.65,74.5,323.65,248.09
2018,2,3,8,0,535.0,37.0,3.4,14.1,114.0,429.23,350.81
2018,2,3,8,15,606.5,43.0,3.3,14.4,159.5,508.82,419.82
2018,2,3,8,30,678.0,49.0,3.2,14.7,205.0,591.37,487.05
2018,2,3,8,45,723.0,52.5,3.1,15.05,250.0,652.82,534.78
2018,2,3,9,0,768.0,56.0,3.0,15.4,295.0,714.28,580.35
2018,2,3,9,15,798.5,58.5,3.0,15.8,337.5,761.97,614.22
2018,2,3,9,30,829.0,61.0,3.0,16.2,380.0,808.04,645.89
2018,2,3,9,45,851.0,63.0,3.0,16.65,418.0,835.38,663.08
2018,2,3,10,0,873.0,65.0,3.0,17.1,456.0,868.53,684.23
2018,2,3,10,15,886.5,66.5,2.95,17.5,487.5,890.51,696.87
2018,2,3,10,30,900.0,68.0,2.9,17.9,519.0,909.18,707.14
2018,2,3,10,45,908.5,69.5,2.9,18.3,544.0,919.79,712.17
2018,2,3,11,0,917.0,71.0,2.9,18.7,569.0,926.7,714.8
2018,2,3,11,15,923.0,71.5,2.85,19.05,586.5,926.29,712.26
2018,2,3,11,30,929.0,72.0,2.8,19.4,604.0,922.06,707.32
2018,2,3,11,45,932.5,73.0,2.75,19.75,614.5,912.39,698.84
2018,2,3,12,0,936.0,74.0,2.7,20.1,625.0,898.91,687.96
2018,2,3,12,15,936.0,74.0,2.65,20.3,627.0,877.51,672.2
2018,2,3,12,30,936.0,74.0,2.6,20.5,629.0,852.57,654.17
2018,2,3,12,45,933.0,74.5,2.5,20.75,623.0,822.43,632.14
2018,2,3,13,0,930.0,75.0,2.4,21.0,617.0,789.12,608.01
2018,2,3,13,15,924.0,74.5,2.35,21.1,603.0,749.55,580.15
2018,2,3,13,30,918.0,74.0,2.3,21.2,589.0,707.41,550.08
2018,2,3,13,45,909.5,73.0,2.3,21.3,567.5,660.78,514.78
2018,2,3,14,0,901.0,72.0,2.3,21.4,546.0,612.23,477.22
2018,2,3,14,15,889.0,70.5,2.3,21.3,518.0,559.59,435.91
2018,2,3,14,30,877.0,69.0,2.3,21.2,490.0,505.87,392.5
2018,2,3,14,45,859.5,67.5,2.3,21.15,455.5,448.93,345.18
2018,2,3,15,0,842.0,66.0,2.3,21.1,421.0,391.87,296.32
2018,2,3,15,15,817.5,63.5,2.3,21.1,381.5,331.48,243.65
2018,2,3,15,30,793.0,61.0,2.3,21.1,342.0,272.59,191.38
2018,2,3,15,45,758.0,57.0,2.05,20.3,298.0,211.91,138.7
2018,2,3,16,0,723.0,53.0,1.8,19.5,254.0,154.64,91.03
2018,2,3,16,15,669.5,48.5,1.8,19.1,208.5,99.07,51.17
2018,2,3,16,30,616.0,44.0,1.8,18.7,163.0,49.81,27.39
2018,2,3,16,45,526.5,37.5,1.75,18.25,119.5,32.49,22.35
2018,2,3,17,0,437.0,31.0,1.7,17.8,76.0,25.34,15.18
2018,2,3,17,15,273.0,21.0,1.7,17.7,44.0,17.51,0.0
2018,2,3,17,30,109.0,11.0,1.7,17.6,12.0,10.01,0.0
2018,2,3,17,45,54.5,5.5,1.65,17.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,4,7,15,35.0,10.0,1.95,13.55,12.0,27.66,0.0
2018,2,4,7,30,70.0,20.0,2.0,13.9,24.0,77.86,0.0
2018,2,4,7,45,105.0,37.0,2.1,14.25,49.0,135.73,102.58
2018,2,4,8,0,140.0,54.0,2.2,14.6,74.0,182.93,148.17
2018,2,4,8,15,168.0,70.5,2.2,14.8,103.5,226.7,187.25
2018,2,4,8,30,196.0,87.0,2.2,15.0,133.0,272.11,226.5
2018,2,4,8,45,218.0,102.0,2.25,15.25,163.0,311.93,260.0
2018,2,4,9,0,240.0,117.0,2.3,15.5,193.0,352.47,293.11
2018,2,4,9,15,228.5,137.5,2.35,15.85,217.5,373.11,308.45
2018,2,4,9,30,217.0,158.0,2.4,16.2,242.0,391.88,321.93
2018,2,4,9,45,157.0,170.0,2.45,16.5,234.0,338.41,277.07
2018,2,4,10,0,97.0,182.0,2.5,16.8,226.0,282.43,229.97
2018,2,4,10,15,143.0,200.0,2.55,17.2,269.5,360.4,292.48
2018,2,4,10,30,189.0,218.0,2.6,17.6,313.0,421.91,340.37
2018,2,4,10,45,279.5,217.0,2.6,17.95,365.5,517.06,414.2
2018,2,4,11,0,370.0,216.0,2.6,18.3,418.0,594.01,472.41
2018,2,4,11,15,484.0,191.0,2.65,18.55,464.5,680.0,536.97
2018,2,4,11,30,598.0,166.0,2.7,18.8,511.0,752.2,590.09
2018,2,4,11,45,638.0,156.5,2.7,19.05,530.0,766.17,598.57
2018,2,4,12,0,678.0,147.0,2.7,19.3,549.0,775.93,604.59
2018,2,4,12,15,629.5,164.0,2.7,19.4,538.5,735.86,575.1
2018,2,4,12,30,581.0,181.0,2.7,19.5,528.0,688.92,539.79
2018,2,4,12,45,679.5,147.5,2.7,19.6,549.5,716.47,561.33
2018,2,4,13,0,778.0,114.0,2.7,19.7,571.0,725.64,568.16
2018,2,4,13,15,839.0,97.5,2.7,19.65,580.5,721.03,565.25
2018,2,4,13,30,900.0,81.0,2.7,19.6,590.0,704.88,553.69
2018,2,4,13,45,895.0,79.5,2.65,19.55,570.0,660.52,519.52
2018,2,4,14,0,890.0,78.0,2.6,19.5,550.0,613.99,483.11
2018,2,4,14,15,880.0,76.0,2.6,19.4,522.5,562.26,442.07
2018,2,4,14,30,870.0,74.0,2.6,19.3,495.0,510.44,399.68
2018,2,4,14,45,855.0,71.0,2.6,19.2,460.5,452.6,351.33
2018,2,4,15,0,840.0,68.0,2.6,19.1,426.0,394.63,301.38
2018,2,4,15,15,815.5,65.5,2.6,19.1,386.0,334.2,248.22
2018,2,4,15,30,791.0,63.0,2.6,19.1,346.0,275.29,195.46
2018,2,4,15,45,757.5,59.0,2.4,18.55,302.5,214.88,142.36
2018,2,4,16,0,724.0,55.0,2.2,18.0,259.0,157.72,94.17
2018,2,4,16,15,672.5,50.0,2.15,17.6,213.5,101.63,53.35
2018,2,4,16,30,621.0,45.0,2.1,17.2,168.0,51.64,28.52
2018,2,4,16,45,524.0,39.0,2.05,16.8,123.5,30.93,21.2
2018,2,4,17,0,427.0,33.0,2.0,16.4,79.0,27.03,16.86
2018,2,4,17,15,270.5,22.0,1.95,16.3,46.0,18.32,0.83
2018,2,4,17,30,114.0,11.0,1.9,16.2,13.0,10.01,0.0
2018,2,4,17,45,57.0,5.5,1.85,16.1,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,7,15,126.5,11.0,0.85,14.6,18.5,77.25,0.0
2018,2,5,7,30,253.0,22.0,0.9,14.8,37.0,197.23,31.55
2018,2,5,7,45,385.0,31.0,0.9,15.0,77.0,315.99,242.82
2018,2,5,8,0,517.0,40.0,0.9,15.2,117.0,430.59,345.03
2018,2,5,8,15,587.5,45.5,1.0,15.45,162.0,507.04,409.18
2018,2,5,8,30,658.0,51.0,1.1,15.7,207.0,581.37,468.06
2018,2,5,8,45,703.0,55.5,1.25,15.95,252.5,643.75,515.96
2018,2,5,9,0,748.0,60.0,1.4,16.2,298.0,706.26,562.25
2018,2,5,9,15,780.0,62.5,1.5,16.45,340.5,754.99,596.7
2018,2,5,9,30,812.0,65.0,1.6,16.7,383.0,802.19,629.29
2018,2,5,9,45,835.5,66.0,1.7,16.95,421.0,838.02,653.24
2018,2,5,10,0,859.0,67.0,1.8,17.2,459.0,862.39,669.01
2018,2,5,10,15,874.5,69.0,1.9,17.5,491.5,886.8,684.67
2018,2,5,10,30,890.0,71.0,2.0,17.8,524.0,907.94,698.03
2018,2,5,10,45,900.5,72.0,2.05,18.05,549.5,919.74,704.63
2018,2,5,11,0,911.0,73.0,2.1,18.3,575.0,927.89,708.94
2018,2,5,11,15,898.0,78.5,2.1,18.55,586.5,916.63,699.66
2018,2,5,11,30,885.0,84.0,2.1,18.8,598.0,901.69,688.25
2018,2,5,11,45,816.0,106.0,2.1,19.0,586.0,861.75,659.95
2018,2,5,12,0,747.0,128.0,2.1,19.2,574.0,815.37,627.34
2018,2,5,12,15,750.0,128.0,2.2,19.4,577.5,798.94,616.46
2018,2,5,12,30,753.0,128.0,2.3,19.6,581.0,779.4,603.11
2018,2,5,12,45,811.5,109.0,2.35,19.75,593.0,776.19,601.15
2018,2,5,13,0,870.0,90.0,2.4,19.9,605.0,770.36,597.31
2018,2,5,13,15,841.5,94.0,2.5,19.85,583.0,720.77,563.0
2018,2,5,13,30,813.0,98.0,2.6,19.8,561.0,670.31,526.47
2018,2,5,13,45,765.0,107.0,2.65,19.75,530.0,612.13,482.34
2018,2,5,14,0,717.0,116.0,2.7,19.7,499.0,556.61,439.27
2018,2,5,14,15,644.5,128.0,2.75,19.5,459.0,491.35,388.09
2018,2,5,14,30,572.0,140.0,2.8,19.3,419.0,430.7,339.57
2018,2,5,14,45,590.5,125.5,2.85,19.05,396.0,390.89,306.28
2018,2,5,15,0,609.0,111.0,2.9,18.8,373.0,348.08,269.12
2018,2,5,15,15,675.5,89.0,2.9,18.8,354.5,310.97,233.76
2018,2,5,15,30,742.0,67.0,2.9,18.8,336.0,267.2,191.15
2018,2,5,15,45,730.5,60.5,2.75,17.95,297.5,211.8,141.52
2018,2,5,16,0,719.0,54.0,2.6,17.1,259.0,157.08,94.3
2018,2,5,16,15,667.0,49.5,2.45,16.65,214.0,101.59,53.59
2018,2,5,16,30,615.0,45.0,2.3,16.2,169.0,52.25,28.78
2018,2,5,16,45,528.5,39.0,2.2,15.75,125.5,30.82,21.25
2018,2,5,17,0,442.0,33.0,2.1,15.3,82.0,26.9,17.01
2018,2,5,17,15,289.0,23.0,2.1,15.15,49.0,19.16,3.32
2018,2,5,17,30,136.0,13.0,2.1,15.0,16.0,11.82,0.0
2018,2,5,17,45,68.0,6.5,2.05,14.85,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,6,7,15,153.0,11.0,2.65,13.65,20.5,91.52,0.0
2018,2,6,7,30,306.0,22.0,2.7,14.1,41.0,230.0,68.06
2018,2,6,7,45,384.0,31.5,2.8,14.5,76.5,316.44,248.09
2018,2,6,8,0,462.0,41.0,2.9,14.9,112.0,395.9,323.84
2018,2,6,8,15,572.0,46.0,3.0,15.15,163.5,497.65,410.43
2018,2,6,8,30,682.0,51.0,3.1,15.4,215.0,600.49,493.21
2018,2,6,8,45,757.0,51.0,3.2,15.65,267.0,681.28,555.85
2018,2,6,9,0,832.0,51.0,3.3,15.9,319.0,755.63,611.42
2018,2,6,9,15,859.5,53.0,3.3,16.15,362.5,801.59,643.74
2018,2,6,9,30,887.0,55.0,3.3,16.4,406.0,845.84,674.05
2018,2,6,9,45,906.0,57.0,3.35,16.65,445.0,880.44,697.02
2018,2,6,10,0,925.0,59.0,3.4,16.9,484.0,912.17,717.66
2018,2,6,10,15,938.0,60.5,3.4,17.15,517.0,934.61,731.21
2018,2,6,10,30,951.0,62.0,3.4,17.4,550.0,953.5,742.27
2018,2,6,10,45,959.5,63.5,3.35,17.65,576.0,964.52,747.54
2018,2,6,11,0,968.0,65.0,3.3,17.9,602.0,971.6,750.23
2018,2,6,11,15,974.0,65.0,3.3,18.1,620.0,970.47,747.92
2018,2,6,11,30,980.0,65.0,3.3,18.3,638.0,965.31,743.08
2018,2,6,11,45,981.5,65.5,3.25,18.5,647.5,952.72,732.95
2018,2,6,12,0,983.0,66.0,3.2,18.7,657.0,936.19,720.32
2018,2,6,12,15,981.0,67.0,3.2,18.8,658.5,913.41,704.17
2018,2,6,12,30,979.0,68.0,3.2,18.9,660.0,886.96,685.58
2018,2,6,12,45,975.5,69.0,3.2,19.05,654.5,855.77,663.59
2018,2,6,13,0,972.0,70.0,3.2,19.2,649.0,821.28,639.28
2018,2,6,13,15,967.5,69.5,3.15,19.25,635.0,781.22,610.89
2018,2,6,13,30,963.0,69.0,3.1,19.3,621.0,738.33,580.34
2018,2,6,13,45,954.5,68.0,3.1,19.35,599.0,689.69,543.54
2018,2,6,14,0,946.0,67.0,3.1,19.4,577.0,639.0,503.93
2018,2,6,14,15,896.5,74.5,3.05,19.35,538.0,573.1,451.66
2018,2,6,14,30,847.0,82.0,3.0,19.3,499.0,510.57,400.83
2018,2,6,14,45,789.5,86.5,2.9,19.2,454.0,442.36,344.62
2018,2,6,15,0,732.0,91.0,2.8,19.1,409.0,377.4,289.95
2018,2,6,15,15,702.0,87.0,2.8,19.1,369.0,318.85,239.09
2018,2,6,15,30,672.0,83.0,2.8,19.1,329.0,262.69,189.48
2018,2,6,15,45,663.5,73.5,2.45,18.4,291.5,208.72,141.37
2018,2,6,16,0,655.0,64.0,2.1,17.7,254.0,155.27,95.31
2018,2,6,16,15,639.0,55.0,2.05,17.25,214.0,102.31,54.98
2018,2,6,16,30,623.0,46.0,2.0,16.8,174.0,54.1,29.67
2018,2,6,16,45,562.0,39.0,2.0,16.35,132.0,33.6,23.66
2018,2,6,17,0,501.0,32.0,2.0,15.9,90.0,28.37,18.33
2018,2,6,17,15,335.5,23.0,1.95,15.85,54.0,19.07,4.89
2018,2,6,17,30,170.0,14.0,1.9,15.8,18.0,12.73,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.8,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,3.0,12.1,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,3.0,12.2,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.5,3.1,12.65,22.5,98.0,0.0
2018,2,7,7,30,298.0,24.0,3.2,13.1,43.0,228.92,92.22
2018,2,7,7,45,401.0,33.0,3.3,13.6,82.0,329.3,261.14
2018,2,7,8,0,504.0,42.0,3.4,14.1,121.0,425.96,350.18
2018,2,7,8,15,597.5,45.5,3.3,14.35,169.5,509.74,422.03
2018,2,7,8,30,691.0,49.0,3.2,14.6,218.0,606.06,499.43
2018,2,7,8,45,733.5,52.5,3.1,14.9,263.5,666.36,545.64
2018,2,7,9,0,776.0,56.0,3.0,15.2,309.0,726.6,589.87
2018,2,7,9,15,804.5,59.0,2.9,15.65,352.0,773.91,622.42
2018,2,7,9,30,833.0,62.0,2.8,16.1,395.0,819.51,652.62
2018,2,7,9,45,853.5,64.0,2.65,16.5,433.0,845.85,667.86
2018,2,7,10,0,874.0,66.0,2.5,16.9,471.0,878.07,686.94
2018,2,7,10,15,887.5,67.5,2.4,17.35,503.0,900.33,698.84
2018,2,7,10,30,901.0,69.0,2.3,17.8,535.0,919.24,708.32
2018,2,7,10,45,910.5,70.5,2.15,18.25,560.5,930.94,712.27
2018,2,7,11,0,920.0,72.0,2.0,18.7,586.0,938.91,713.7
2018,2,7,11,15,926.5,72.5,1.9,18.95,604.0,939.03,711.01
2018,2,7,11,30,933.0,73.0,1.8,19.2,622.0,935.29,705.94
2018,2,7,11,45,936.0,73.5,1.65,19.45,632.5,924.54,695.72
2018,2,7,12,0,939.0,74.0,1.5,19.7,643.0,909.96,683.14
2018,2,7,12,15,938.0,75.0,1.4,19.8,645.0,888.8,667.4
2018,2,7,12,30,937.0,76.0,1.3,19.9,647.0,864.08,649.47
2018,2,7,12,45,932.0,77.5,1.2,20.05,641.0,833.31,627.49
2018,2,7,13,0,927.0,79.0,1.1,20.2,635.0,799.46,603.53
2018,2,7,13,15,922.5,78.0,1.05,20.25,621.5,760.27,576.84
2018,2,7,13,30,918.0,77.0,1.0,20.3,608.0,718.41,548.21
2018,2,7,13,45,910.0,76.0,0.95,20.3,586.5,671.8,513.99
2018,2,7,14,0,902.0,75.0,0.9,20.3,565.0,623.23,477.51
2018,2,7,14,15,890.0,73.5,0.8,20.25,536.5,570.19,436.47
2018,2,7,14,30,878.0,72.0,0.7,20.2,508.0,516.07,393.52
2018,2,7,14,45,861.0,70.5,0.65,20.15,473.5,458.89,347.43
2018,2,7,15,0,844.0,69.0,0.6,20.1,439.0,401.48,299.68
2018,2,7,15,15,820.5,66.5,0.6,20.1,399.0,340.83,248.39
2018,2,7,15,30,797.0,64.0,0.6,20.1,359.0,281.56,197.07
2018,2,7,15,45,762.5,60.0,0.55,19.5,314.5,220.23,144.65
2018,2,7,16,0,728.0,56.0,0.5,18.9,270.0,162.26,96.66
2018,2,7,16,15,675.0,52.0,0.5,18.5,224.0,106.3,56.19
2018,2,7,16,30,622.0,48.0,0.5,18.1,178.0,56.63,31.17
2018,2,7,16,45,537.0,41.0,0.55,17.65,133.0,32.32,22.48
2018,2,7,17,0,452.0,34.0,0.6,17.2,88.0,27.55,17.68
2018,2,7,17,15,298.5,24.0,0.6,17.0,53.0,19.83,6.59
2018,2,7,17,30,145.0,14.0,0.6,16.8,18.0,12.73,0.0
2018,2,7,17,45,72.5,7.0,0.65,16.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.9,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,2,8,7,15,166.5,14.0,1.3,13.2,24.0,101.88,0.0
2018,2,8,7,30,310.0,25.0,1.4,13.5,46.0,238.91,115.71
2018,2,8,7,45,429.5,33.0,1.45,13.8,87.5,347.81,274.67
2018,2,8,8,0,549.0,41.0,1.5,14.1,129.0,455.68,370.05
2018,2,8,8,15,616.5,46.5,1.4,14.35,175.5,525.54,428.11
2018,2,8,8,30,684.0,52.0,1.3,14.6,222.0,605.82,490.22
2018,2,8,8,45,726.5,56.0,1.2,14.85,268.0,666.83,534.59
2018,2,8,9,0,769.0,60.0,1.1,15.1,314.0,727.75,576.67
2018,2,8,9,15,801.5,62.0,1.05,15.5,357.5,777.07,608.85
2018,2,8,9,30,834.0,64.0,1.0,15.9,401.0,824.81,638.81
2018,2,8,9,45,858.0,65.0,0.95,16.25,440.0,852.96,654.54
2018,2,8,10,0,882.0,66.0,0.9,16.6,479.0,887.1,674.17
2018,2,8,10,15,896.0,67.5,0.95,17.05,511.5,909.96,687.36
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,929.45,698.42
2018,2,8,10,45,919.0,70.5,1.05,18.0,569.5,940.76,704.04
2018,2,8,11,0,928.0,72.0,1.1,18.5,595.0,948.29,707.38
2018,2,8,11,15,934.5,73.0,1.1,18.8,613.5,949.02,706.12
2018,2,8,11,30,941.0,74.0,1.1,19.1,632.0,945.83,702.55
2018,2,8,11,45,944.0,74.5,1.15,19.4,642.5,934.95,695.03
2018,2,8,12,0,947.0,75.0,1.2,19.7,653.0,920.21,685.19
2018,2,8,12,15,948.5,75.0,1.25,19.9,655.5,899.78,671.97
2018,2,8,12,30,950.0,75.0,1.3,20.1,658.0,875.65,656.38
2018,2,8,12,45,949.0,74.5,1.35,20.3,652.5,845.36,636.65
2018,2,8,13,0,948.0,74.0,1.4,20.5,647.0,811.74,614.61
2018,2,8,13,15,943.5,73.0,1.5,20.55,633.0,771.82,588.93
2018,2,8,13,30,939.0,72.0,1.6,20.6,619.0,729.15,560.93
2018,2,8,13,45,932.0,71.5,1.7,20.6,598.0,682.86,528.03
2018,2,8,14,0,925.0,71.0,1.8,20.6,577.0,634.43,492.05
2018,2,8,14,15,913.5,69.5,1.85,20.55,548.5,580.55,450.62
2018,2,8,14,30,902.0,68.0,1.9,20.5,520.0,525.48,406.88
2018,2,8,14,45,886.5,66.0,1.95,20.45,485.0,467.18,359.14
2018,2,8,15,0,871.0,64.0,2.0,20.4,450.0,408.67,309.56
2018,2,8,15,15,848.5,62.0,2.0,20.4,409.5,347.88,256.68
2018,2,8,15,30,826.0,60.0,2.0,20.4,369.0,286.82,202.61
2018,2,8,15,45,793.5,57.0,1.95,19.55,324.5,225.08,148.85
2018,2,8,16,0,761.0,54.0,1.9,18.7,280.0,166.39,99.41
2018,2,8,16,15,712.5,49.5,1.95,18.15,233.0,108.22,56.46
2018,2,8,16,30,664.0,45.0,2.0,17.6,186.0,55.73,29.35
2018,2,8,16,45,584.0,39.0,2.05,17.0,140.5,33.4,23.49
2018,2,8,17,0,504.0,33.0,2.1,16.4,95.0,29.07,19.1
2018,2,8,17,15,342.0,24.0,2.1,16.2,57.5,19.75,7.56
2018,2,8,17,30,180.0,15.0,2.1,16.0,20.0,13.64,0.0
2018,2,8,17,45,90.0,7.5,2.15,15.8,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.7,13.7,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.8,2.0,0.0,0.0
2018,2,9,7,15,200.5,13.5,0.7,14.1,26.0,119.91,0.0
2018,2,9,7,30,369.0,24.0,0.7,14.4,50.0,275.07,150.53
2018,2,9,7,45,470.5,31.0,0.7,14.7,91.0,363.78,285.42
2018,2,9,8,0,572.0,38.0,0.7,15.0,132.0,461.53,370.28
2018,2,9,8,15,649.5,42.5,0.65,15.25,181.0,545.56,436.77
2018,2,9,8,30,727.0,47.0,0.6,15.5,230.0,633.1,501.96
2018,2,9,8,45,767.5,49.5,0.6,15.8,276.0,691.77,543.52
2018,2,9,9,0,808.0,52.0,0.6,16.1,322.0,742.24,577.68
2018,2,9,9,15,835.0,55.0,0.6,16.45,365.5,788.93,607.85
2018,2,9,9,30,862.0,58.0,0.6,16.8,409.0,833.89,635.89
2018,2,9,9,45,882.5,59.0,0.6,17.15,447.5,868.16,656.05
2018,2,9,10,0,903.0,60.0,0.6,17.5,486.0,899.73,674.17
2018,2,9,10,15,916.0,62.0,0.75,17.8,519.0,922.77,689.72
2018,2,9,10,30,929.0,64.0,0.9,18.1,552.0,942.31,703.04
2018,2,9,10,45,938.0,65.0,1.1,18.4,578.0,953.15,711.6
2018,2,9,11,0,947.0,66.0,1.3,18.7,604.0,960.15,717.62
2018,2,9,11,15,952.0,67.5,1.45,18.9,622.5,960.17,718.5
2018,2,9,11,30,957.0,69.0,1.6,19.1,641.0,956.19,716.83
2018,2,9,11,45,959.0,70.0,1.75,19.35,651.0,944.9,710.18
2018,2,9,12,0,961.0,71.0,1.9,19.6,661.0,929.7,700.95
2018,2,9,12,15,949.0,75.5,2.0,19.65,660.0,902.87,683.82
2018,2,9,12,30,937.0,80.0,2.1,19.7,659.0,872.79,664.45
2018,2,9,12,45,919.0,82.0,2.2,19.8,646.0,832.07,637.45
2018,2,9,13,0,901.0,84.0,2.3,19.9,633.0,789.09,608.6
2018,2,9,13,15,895.5,83.5,2.3,19.85,619.0,750.49,582.17
2018,2,9,13,30,890.0,83.0,2.3,19.8,605.0,709.35,553.61
2018,2,9,13,45,873.0,83.0,2.35,19.8,580.0,658.98,516.02
2018,2,9,14,0,856.0,83.0,2.4,19.8,555.0,610.1,478.55
2018,2,9,14,15,824.0,85.0,2.45,19.7,521.0,550.9,432.47
2018,2,9,14,30,792.0,87.0,2.5,19.6,487.0,492.6,385.83
2018,2,9,14,45,771.5,84.0,2.5,19.45,452.0,435.8,338.95
2018,2,9,15,0,751.0,81.0,2.5,19.3,417.0,379.63,291.17
2018,2,9,15,15,706.5,80.5,2.5,19.3,374.0,317.26,237.63
2018,2,9,15,30,662.0,80.0,2.5,19.3,331.0,259.95,187.63
2018,2,9,15,45,598.5,79.5,2.45,18.55,285.5,202.81,139.28
2018,2,9,16,0,535.0,79.0,2.4,17.8,240.0,152.62,98.48
2018,2,9,16,15,454.0,73.0,2.35,17.25,194.0,103.35,62.94
2018,2,9,16,30,373.0,67.0,2.3,16.7,148.0,62.22,39.89
2018,2,9,16,45,315.5,54.5,2.25,16.15,111.5,41.55,30.73
2018,2,9,17,0,258.0,42.0,2.2,15.6,75.0,32.52,22.21
2018,2,9,17,15,176.0,28.5,2.25,15.35,46.5,22.37,10.25
2018,2,9,17,30,94.0,15.0,2.3,15.1,18.0,13.64,0.0
2018,2,9,17,45,47.0,7.5,2.35,14.9,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.65,11.35,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.6,11.5,2.0,0.0,0.0
2018,2,10,7,15,183.5,15.0,3.8,11.85,27.0,112.42,0.0
2018,2,10,7,30,341.0,27.0,4.0,12.2,52.0,263.43,161.33
2018,2,10,7,45,450.5,34.0,4.2,12.6,93.5,363.53,294.41
2018,2,10,8,0,560.0,41.0,4.4,13.0,135.0,457.67,380.78
2018,2,10,8,15,617.5,47.5,4.4,13.3,181.0,529.87,442.92
2018,2,10,8,30,675.0,54.0,4.4,13.6,227.0,604.17,503.72
2018,2,10,8,45,735.0,55.0,4.45,13.9,276.0,675.11,559.51
2018,2,10,9,0,795.0,56.0,4.5,14.2,325.0,746.74,613.8
2018,2,10,9,15,820.5,59.5,4.5,14.55,368.0,793.0,646.81
2018,2,10,9,30,846.0,63.0,4.5,14.9,411.0,828.75,671.2
2018,2,10,9,45,863.0,65.5,4.55,15.25,449.0,861.67,693.38
2018,2,10,10,0,880.0,68.0,4.6,15.6,487.0,891.76,713.21
2018,2,10,10,15,893.0,70.0,4.5,15.85,519.5,914.43,726.61
2018,2,10,10,30,906.0,72.0,4.4,16.1,552.0,933.69,737.47
2018,2,10,10,45,872.5,83.5,4.3,16.3,563.5,918.46,723.79
2018,2,10,11,0,839.0,95.0,4.2,16.5,575.0,908.25,714.5
2018,2,10,11,15,737.5,129.5,4.15,16.65,561.0,855.08,674.78
2018,2,10,11,30,636.0,164.0,4.1,16.8,547.0,792.66,628.45
2018,2,10,11,45,618.5,173.5,4.05,17.0,551.0,775.63,615.25
2018,2,10,12,0,601.0,183.0,4.0,17.2,555.0,756.09,599.41
2018,2,10,12,15,659.0,164.0,4.1,17.25,573.5,769.26,609.97
2018,2,10,12,30,717.0,145.0,4.2,17.3,592.0,776.52,615.47
2018,2,10,12,45,767.0,129.0,4.3,17.4,603.0,774.52,614.27
2018,2,10,13,0,817.0,113.0,4.4,17.5,614.0,764.21,607.3
2018,2,10,13,15,841.5,103.0,4.55,17.5,609.5,739.16,590.01
2018,2,10,13,30,866.0,93.0,4.7,17.5,605.0,709.53,568.69
2018,2,10,13,45,895.0,83.0,4.85,17.55,596.0,674.86,542.12
2018,2,10,14,0,924.0,73.0,5.0,17.6,587.0,639.42,513.86
2018,2,10,14,15,910.5,72.5,5.05,17.5,558.0,585.34,469.82
2018,2,10,14,30,897.0,72.0,5.1,17.4,529.0,530.22,423.74
2018,2,10,14,45,880.0,70.0,5.15,17.25,493.0,471.27,373.35
2018,2,10,15,0,863.0,68.0,5.2,17.1,457.0,412.27,321.41
2018,2,10,15,15,847.0,63.5,5.2,17.1,417.0,351.43,266.42
2018,2,10,15,30,831.0,59.0,5.2,17.1,377.0,291.08,210.91
2018,2,10,15,45,778.0,59.5,5.0,16.65,329.5,226.19,153.4
2018,2,10,16,0,725.0,60.0,4.8,16.2,282.0,168.24,104.07
2018,2,10,16,15,648.0,56.0,4.7,15.8,230.0,107.0,58.47
2018,2,10,16,30,571.0,52.0,4.6,15.4,178.0,57.36,31.98
2018,2,10,16,45,555.0,43.0,4.5,14.95,141.0,33.71,24.03
2018,2,10,17,0,539.0,34.0,4.4,14.5,104.0,29.85,20.09
2018,2,10,17,15,394.5,26.0,4.5,14.35,65.5,21.42,10.28
2018,2,10,17,30,250.0,18.0,4.6,14.2,27.0,16.37,0.0
2018,2,10,17,45,125.0,9.0,4.7,14.0,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.0,10.9,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,11.0,3.0,0.0,0.0
2018,2,11,7,15,226.5,15.5,2.2,11.35,31.0,136.37,0.0
2018,2,11,7,30,416.0,27.0,2.2,11.7,59.0,310.27,202.83
2018,2,11,7,45,522.5,33.5,2.2,12.05,103.5,400.92,323.68
2018,2,11,8,0,629.0,40.0,2.2,12.4,148.0,504.59,414.78
2018,2,11,8,15,670.5,47.0,2.55,12.7,193.5,568.6,469.71
2018,2,11,8,30,712.0,54.0,2.9,13.0,239.0,633.49,522.92
2018,2,11,8,45,618.5,72.0,3.25,13.3,254.5,612.19,507.4
2018,2,11,9,0,525.0,90.0,3.6,13.6,270.0,576.04,479.41
2018,2,11,9,15,341.5,129.0,4.05,13.8,252.0,475.63,396.99
2018,2,11,9,30,158.0,168.0,4.5,14.0,234.0,336.93,280.5
2018,2,11,9,45,195.5,183.5,5.0,14.15,272.5,389.08,324.01
2018,2,11,10,0,233.0,199.0,5.5,14.3,311.0,459.3,380.76
2018,2,11,10,15,169.5,217.0,5.65,14.25,301.5,404.99,334.58
