Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,0,912.0,86.0,2.3,12.2,638.0,661.64,529.65
2018,2,21,14,15,895.0,86.5,2.35,12.15,607.0,605.95,485.75
2018,2,21,14,30,878.0,87.0,2.4,12.1,576.0,550.61,440.71
2018,2,21,14,45,865.5,84.0,2.5,12.05,541.0,491.8,391.66
2018,2,21,15,0,853.0,81.0,2.6,12.0,506.0,432.58,340.5
2018,2,21,15,15,832.0,78.5,2.6,12.0,464.5,370.7,285.45
2018,2,21,15,30,811.0,76.0,2.6,12.0,423.0,309.94,230.15
2018,2,21,15,45,772.0,74.5,2.8,11.75,376.0,247.39,174.04
2018,2,21,16,0,733.0,73.0,3.0,11.5,329.0,188.77,122.75
2018,2,21,16,15,684.5,68.5,3.05,11.15,280.0,127.31,74.24
2018,2,21,16,30,636.0,64.0,3.1,10.8,231.0,74.6,43.02
2018,2,21,16,45,518.5,59.0,3.15,10.45,176.5,45.65,35.57
2018,2,21,17,0,401.0,54.0,3.2,10.1,122.0,43.25,33.02
2018,2,21,17,15,337.5,41.0,3.3,9.9,85.0,33.62,23.63
2018,2,21,17,30,274.0,28.0,3.4,9.7,48.0,23.55,10.08
2018,2,21,17,45,148.0,15.5,3.5,9.45,25.0,14.1,0.0
2018,2,21,18,0,22.0,3.0,3.6,9.2,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.65,9.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.95,8.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.05,7.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.1,7.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.4,8.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,2,22,6,45,11.0,5.5,5.8,8.25,6.0,0.0,0.0
2018,2,22,7,0,22.0,11.0,5.9,8.4,12.0,21.24,0.0
2018,2,22,7,15,76.0,27.5,6.05,8.65,36.0,94.95,54.96
2018,2,22,7,30,130.0,44.0,6.2,8.9,60.0,155.06,125.69
2018,2,22,7,45,238.0,57.0,6.3,9.1,102.5,259.05,219.5
2018,2,22,8,0,346.0,70.0,6.4,9.3,145.0,359.84,309.55
2018,2,22,8,15,366.0,86.0,6.4,9.45,183.0,407.75,351.92
2018,2,22,8,30,386.0,102.0,6.4,9.6,221.0,455.87,393.01
2018,2,22,8,45,552.0,93.5,6.4,9.8,293.0,598.45,512.55
2018,2,22,9,0,718.0,85.0,6.4,10.0,365.0,744.64,628.88
2018,2,22,9,15,773.5,82.5,6.4,10.15,415.5,802.8,672.45
2018,2,22,9,30,829.0,80.0,6.4,10.3,466.0,866.33,719.66
2018,2,22,9,45,850.0,82.0,6.4,10.45,506.0,902.73,745.22
2018,2,22,10,0,871.0,84.0,6.4,10.6,546.0,936.27,768.49
2018,2,22,10,15,882.5,86.5,6.5,10.7,579.0,958.35,783.68
2018,2,22,10,30,894.0,89.0,6.6,10.8,612.0,967.14,788.98
2018,2,22,10,45,901.5,91.0,6.65,10.9,637.5,977.47,795.4
2018,2,22,11,0,909.0,93.0,6.7,11.0,663.0,983.98,799.09
2018,2,22,11,15,667.0,162.5,6.85,11.05,587.0,844.76,693.1
2018,2,22,11,30,425.0,232.0,7.0,11.1,511.0,679.12,560.25
2018,2,22,11,45,250.5,240.5,7.15,11.15,405.5,501.25,415.21
2018,2,22,12,0,76.0,249.0,7.3,11.2,300.0,315.06,259.09
2018,2,22,12,15,217.5,267.5,7.45,11.15,414.5,484.96,401.17
2018,2,22,12,30,359.0,286.0,7.6,11.1,529.0,616.01,508.52
2018,2,22,12,45,351.5,283.0,7.8,11.1,519.5,591.66,488.74
2018,2,22,13,0,344.0,280.0,8.0,11.1,510.0,566.51,468.59
2018,2,22,13,15,384.0,257.0,8.2,11.05,509.0,555.95,461.37
2018,2,22,13,30,424.0,234.0,8.4,11.0,508.0,551.98,458.88
2018,2,22,13,45,421.0,218.5,8.55,10.95,483.0,511.49,425.93
2018,2,22,14,0,418.0,203.0,8.7,10.9,458.0,470.33,391.98
2018,2,22,14,15,505.0,177.0,8.85,10.85,470.5,470.19,391.75
2018,2,22,14,30,592.0,151.0,9.0,10.8,483.0,464.36,385.44
2018,2,22,14,45,524.0,147.5,9.1,10.7,428.0,389.55,321.24
2018,2,22,15,0,456.0,144.0,9.2,10.6,373.0,325.02,265.16
2018,2,22,15,15,394.0,142.0,9.2,10.6,328.5,270.85,217.49
2018,2,22,15,30,332.0,140.0,9.2,10.6,284.0,223.23,175.77
2018,2,22,15,45,207.0,122.5,9.2,10.35,209.0,154.41,119.46
2018,2,22,16,0,82.0,105.0,9.2,10.1,134.0,103.92,80.72
2018,2,22,16,15,288.0,90.5,9.1,9.9,171.0,103.08,71.25
2018,2,22,16,30,494.0,76.0,9.0,9.7,208.0,79.26,50.7
2018,2,22,16,45,381.5,67.0,8.85,9.55,156.5,50.24,39.84
2018,2,22,17,0,269.0,58.0,8.7,9.4,105.0,44.04,33.83
2018,2,22,17,15,219.5,43.5,8.65,9.25,73.5,33.6,23.74
2018,2,22,17,30,170.0,29.0,8.6,9.1,42.0,22.77,10.54
2018,2,22,17,45,93.0,16.0,8.5,9.0,22.5,14.55,0.0
2018,2,22,18,0,16.0,3.0,8.4,8.9,3.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,8.35,8.85,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.3,8.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.2,8.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.1,8.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.0,8.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,7.9,8.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,7.8,8.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.7,8.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.55,8.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.4,8.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.25,8.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.0,7.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,6.9,7.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.75,7.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.6,7.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.55,7.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,7.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.4,7.3,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.3,7.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.25,7.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,6.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,6.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,6.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,6.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,6.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.85,6.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,6.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,6.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,5.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,5.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,5.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,5.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,5.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,5.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,5.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,5.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,5.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,5.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,5.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,5.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,5.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,23,6,45,50.0,6.5,4.95,6.25,8.0,0.0,0.0
2018,2,23,7,0,100.0,13.0,4.9,6.6,16.0,63.1,0.0
2018,2,23,7,15,212.5,27.0,5.05,6.95,49.0,183.51,121.92
2018,2,23,7,30,325.0,41.0,5.2,7.3,82.0,283.42,235.63
2018,2,23,7,45,445.0,49.5,5.35,7.65,132.5,388.86,332.17
2018,2,23,8,0,565.0,58.0,5.5,8.0,183.0,503.5,433.22
2018,2,23,8,15,678.0,57.5,5.5,8.15,243.5,603.87,517.7
2018,2,23,8,30,791.0,57.0,5.5,8.3,304.0,717.1,609.19
2018,2,23,8,45,825.5,60.5,5.5,8.5,354.0,776.15,654.53
2018,2,23,9,0,860.0,64.0,5.5,8.7,404.0,834.33,698.03
2018,2,23,9,15,883.0,67.0,5.4,8.9,450.0,871.79,723.92
2018,2,23,9,30,906.0,70.0,5.3,9.1,496.0,915.23,753.86
2018,2,23,9,45,921.0,72.0,5.25,9.25,535.5,947.41,775.22
2018,2,23,10,0,936.0,74.0,5.2,9.4,575.0,976.37,794.04
2018,2,23,10,15,945.5,75.5,5.15,9.55,607.5,996.05,805.89
2018,2,23,10,30,955.0,77.0,5.1,9.7,640.0,1011.95,815.06
2018,2,23,10,45,962.5,79.0,5.05,9.9,667.0,1022.64,820.39
2018,2,23,11,0,970.0,81.0,5.0,10.1,694.0,1029.25,822.92
2018,2,23,11,15,975.0,81.5,5.0,10.25,712.5,1027.51,820.21
2018,2,23,11,30,980.0,82.0,5.0,10.4,731.0,1021.62,814.75
2018,2,23,11,45,982.0,83.0,5.0,10.55,741.5,1009.38,804.93
2018,2,23,12,0,984.0,84.0,5.0,10.7,752.0,993.07,792.38
2018,2,23,12,15,982.5,85.0,5.05,10.8,754.0,969.63,775.36
2018,2,23,12,30,981.0,86.0,5.1,10.9,756.0,942.41,755.67
2018,2,23,12,45,977.0,87.0,5.1,11.0,749.5,909.47,731.45
2018,2,23,13,0,973.0,88.0,5.1,11.1,743.0,873.18,704.76
2018,2,23,13,15,968.5,88.0,5.05,11.2,728.5,832.26,674.27
2018,2,23,13,30,964.0,88.0,5.0,11.3,714.0,788.42,641.5
2018,2,23,13,45,955.5,87.0,5.0,11.4,690.5,738.15,602.88
2018,2,23,14,0,947.0,86.0,5.0,11.5,667.0,685.79,560.47
2018,2,23,14,15,935.0,84.5,4.9,11.5,636.0,629.06,513.48
2018,2,23,14,30,923.0,83.0,4.8,11.5,605.0,571.12,464.35
2018,2,23,14,45,906.5,81.0,4.75,11.5,567.5,509.64,411.23
2018,2,23,15,0,890.0,79.0,4.7,11.5,530.0,447.44,356.04
2018,2,23,15,15,869.5,76.0,4.7,11.5,487.0,382.97,297.7
2018,2,23,15,30,849.0,73.0,4.7,11.5,444.0,319.52,239.06
2018,2,23,15,45,820.0,70.0,4.65,11.3,397.0,255.43,180.11
2018,2,23,16,0,791.0,67.0,4.6,11.1,350.0,194.02,125.16
2018,2,23,16,15,702.0,66.5,4.45,10.65,291.0,128.16,74.32
2018,2,23,16,30,613.0,66.0,4.3,10.2,232.0,75.84,44.42
2018,2,23,16,45,467.5,58.5,4.2,9.75,170.0,44.66,34.82
2018,2,23,17,0,322.0,51.0,4.1,9.3,108.0,38.8,29.23
2018,2,23,17,15,335.0,40.5,4.1,9.0,83.0,32.76,23.17
2018,2,23,17,30,348.0,30.0,4.1,8.7,58.0,25.25,13.21
2018,2,23,17,45,196.0,18.0,4.15,8.4,31.5,16.37,0.0
2018,2,23,18,0,44.0,6.0,4.2,8.1,5.0,0.0,0.0
2018,2,23,18,15,22.0,3.0,4.2,8.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,7.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.55,6.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,24,6,45,73.0,9.0,3.6,7.25,11.5,0.0,0.0
2018,2,24,7,0,146.0,18.0,3.6,7.6,23.0,91.5,0.0
2018,2,24,7,15,287.0,29.5,3.75,8.0,60.0,230.72,162.48
2018,2,24,7,30,428.0,41.0,3.9,8.4,97.0,347.68,287.91
2018,2,24,7,45,424.0,51.0,4.05,8.8,126.5,377.61,319.97
2018,2,24,8,0,420.0,61.0,4.2,9.2,156.0,405.87,347.21
2018,2,24,8,15,225.0,87.0,4.25,9.45,139.5,287.89,246.95
2018,2,24,8,30,30.0,113.0,4.3,9.7,123.0,146.52,121.91
2018,2,24,8,45,63.5,138.5,4.35,9.95,163.0,203.76,171.67
2018,2,24,9,0,97.0,164.0,4.4,10.2,203.0,262.58,221.58
2018,2,24,9,15,127.0,184.0,4.45,10.4,241.0,328.51,276.25
2018,2,24,9,30,157.0,204.0,4.5,10.6,279.0,379.7,317.99
2018,2,24,9,45,235.0,211.0,4.55,10.8,333.0,476.87,397.48
2018,2,24,10,0,313.0,218.0,4.6,11.0,387.0,558.49,462.89
2018,2,24,10,15,492.5,186.0,4.7,11.15,470.5,709.51,583.72
2018,2,24,10,30,672.0,154.0,4.8,11.3,554.0,852.56,691.99
2018,2,24,10,45,774.0,128.5,4.9,11.45,607.5,919.61,740.01
2018,2,24,11,0,876.0,103.0,5.0,11.6,661.0,977.82,781.47
2018,2,24,11,15,851.5,114.0,5.05,11.6,669.0,960.48,767.94
2018,2,24,11,30,827.0,125.0,5.1,11.6,677.0,939.33,752.26
2018,2,24,11,45,744.0,156.0,5.2,11.6,658.0,888.95,715.4
2018,2,24,12,0,661.0,187.0,5.3,11.6,639.0,830.58,672.35
2018,2,24,12,15,649.5,192.0,5.4,11.6,637.5,807.18,655.2
2018,2,24,12,30,638.0,197.0,5.5,11.6,636.0,781.43,635.51
2018,2,24,12,45,616.5,202.5,5.6,11.55,623.5,745.77,608.07
2018,2,24,13,0,595.0,208.0,5.7,11.5,611.0,708.84,579.41
2018,2,24,13,15,401.5,252.5,5.85,11.55,522.0,576.06,472.12
2018,2,24,13,30,208.0,297.0,6.0,11.6,433.0,441.29,361.43
2018,2,24,13,45,247.0,282.0,6.1,11.65,438.5,448.4,368.0
2018,2,24,14,0,286.0,267.0,6.2,11.7,444.0,442.0,363.14
2018,2,24,14,15,299.0,249.5,6.3,11.65,427.0,414.12,340.42
2018,2,24,14,30,312.0,232.0,6.4,11.6,410.0,384.63,315.86
2018,2,24,14,45,352.5,207.0,6.5,11.6,396.5,359.59,294.19
2018,2,24,15,0,393.0,182.0,6.6,11.6,383.0,333.6,270.54
2018,2,24,15,15,511.0,145.0,6.6,11.6,384.0,315.28,250.49
2018,2,24,15,30,629.0,108.0,6.6,11.6,385.0,285.12,217.91
2018,2,24,15,45,650.0,94.0,6.65,11.45,354.0,235.32,170.3
2018,2,24,16,0,671.0,80.0,6.7,11.3,323.0,182.56,121.04
2018,2,24,16,15,640.5,74.0,6.55,11.1,279.5,128.27,77.03
2018,2,24,16,30,610.0,68.0,6.4,10.9,236.0,77.6,45.75
2018,2,24,16,45,527.5,61.5,6.25,10.65,186.0,47.3,37.07
2018,2,24,17,0,445.0,55.0,6.1,10.4,136.0,43.68,33.48
2018,2,24,17,15,324.5,43.5,6.05,10.2,92.5,35.36,25.37
2018,2,24,17,30,204.0,32.0,6.0,10.0,49.0,25.13,13.67
2018,2,24,17,45,113.5,18.5,5.9,9.75,27.0,16.83,0.0
2018,2,24,18,0,23.0,5.0,5.8,9.5,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,5.8,9.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.75,9.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.65,9.1,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,8.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,8.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,7.75,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,7.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,25,6,45,87.0,9.0,2.4,7.4,12.5,0.0,0.0
2018,2,25,7,0,174.0,18.0,2.3,7.7,25.0,106.25,0.0
2018,2,25,7,15,322.5,29.0,2.3,8.05,64.5,253.77,185.88
2018,2,25,7,30,471.0,40.0,2.3,8.4,104.0,374.24,308.89
2018,2,25,7,45,546.0,47.5,2.25,8.75,151.5,455.39,381.95
2018,2,25,8,0,621.0,55.0,2.2,9.1,199.0,541.64,454.69
2018,2,25,8,15,682.5,59.5,2.25,9.5,251.0,612.64,511.22
2018,2,25,8,30,744.0,64.0,2.3,9.9,303.0,692.35,571.95
2018,2,25,8,45,779.5,67.5,2.35,10.3,352.0,750.97,614.39
2018,2,25,9,0,815.0,71.0,2.4,10.7,401.0,808.83,655.03
2018,2,25,9,15,840.5,73.5,2.35,11.0,446.5,855.42,685.77
2018,2,25,9,30,866.0,76.0,2.3,11.3,492.0,899.87,714.29
2018,2,25,9,45,884.0,77.5,2.3,11.6,531.5,924.31,728.61
2018,2,25,10,0,902.0,79.0,2.3,11.9,571.0,954.84,747.29
2018,2,25,10,15,913.5,81.0,2.3,12.1,604.0,976.58,759.95
2018,2,25,10,30,925.0,83.0,2.3,12.3,637.0,994.69,770.22
2018,2,25,10,45,933.5,83.5,2.25,12.45,663.0,1004.27,774.33
2018,2,25,11,0,942.0,84.0,2.2,12.6,689.0,1009.93,775.98
2018,2,25,11,15,947.5,85.0,2.3,12.7,707.5,1009.32,775.53
2018,2,25,11,30,953.0,86.0,2.4,12.8,726.0,1004.64,772.5
2018,2,25,11,45,957.0,86.0,2.5,12.9,737.0,993.3,765.08
2018,2,25,12,0,961.0,86.0,2.6,13.0,748.0,977.94,755.05
2018,2,25,12,15,961.0,87.0,2.8,13.0,750.5,956.18,741.83
2018,2,25,12,30,961.0,88.0,3.0,13.0,753.0,930.64,725.84
2018,2,25,12,45,957.5,89.0,3.2,13.05,747.0,898.53,704.85
2018,2,25,13,0,954.0,90.0,3.4,13.1,741.0,863.1,681.22
2018,2,25,13,15,950.5,89.0,3.6,13.05,726.5,822.39,653.66
2018,2,25,13,30,947.0,88.0,3.8,13.0,712.0,778.78,623.54
2018,2,25,13,45,940.5,86.5,4.0,13.0,689.5,729.92,587.99
2018,2,25,14,0,934.0,85.0,4.2,13.0,667.0,678.85,548.4
2018,2,25,14,15,924.0,84.0,4.35,12.9,637.5,624.27,505.01
2018,2,25,14,30,914.0,83.0,4.5,12.8,608.0,568.29,458.98
2018,2,25,14,45,891.5,82.5,4.65,12.7,568.5,505.76,406.17
2018,2,25,15,0,869.0,82.0,4.8,12.6,529.0,443.14,351.57
2018,2,25,15,15,812.5,85.5,4.8,12.6,477.0,373.04,289.69
2018,2,25,15,30,756.0,89.0,4.8,12.6,425.0,308.1,231.47
2018,2,25,15,45,758.5,80.0,5.15,12.2,387.0,251.22,178.59
2018,2,25,16,0,761.0,71.0,5.5,11.8,349.0,193.35,125.78
2018,2,25,16,15,726.0,66.0,5.35,11.45,301.0,134.23,78.18
2018,2,25,16,30,691.0,61.0,5.2,11.1,253.0,79.25,44.89
2018,2,25,16,45,551.5,54.5,5.1,10.75,188.5,41.34,31.72
2018,2,25,17,0,412.0,48.0,5.0,10.4,124.0,37.19,27.72
2018,2,25,17,15,300.5,38.0,4.85,10.15,84.5,30.07,20.82
2018,2,25,17,30,189.0,28.0,4.7,9.9,45.0,21.88,11.65
2018,2,25,17,45,109.5,16.5,4.55,9.65,25.0,15.01,0.0
2018,2,25,18,0,30.0,5.0,4.4,9.4,5.0,0.0,0.0
2018,2,25,18,15,15.0,2.5,4.35,9.3,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.2,10.3,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,6.3,10.3,3.0,2.73,0.0
2018,2,26,7,15,0.0,5.5,6.35,10.3,5.5,4.82,0.0
2018,2,26,7,30,0.0,8.0,6.4,10.3,8.0,7.02,0.27
2018,2,26,7,45,0.0,10.0,6.5,10.3,10.0,8.78,1.9
2018,2,26,8,0,0.0,12.0,6.6,10.3,12.0,10.54,3.5
2018,2,26,8,15,0.0,17.0,6.65,10.25,17.0,14.94,7.38
2018,2,26,8,30,0.0,22.0,6.7,10.2,22.0,19.36,11.23
2018,2,26,8,45,0.5,38.5,6.75,10.2,38.5,34.35,24.27
2018,2,26,9,0,1.0,55.0,6.8,10.2,55.0,49.42,37.26
2018,2,26,9,15,18.0,100.0,6.75,10.2,108.5,113.98,93.34
2018,2,26,9,30,35.0,145.0,6.7,10.2,162.0,179.28,149.16
2018,2,26,9,45,103.0,183.5,6.7,10.2,239.0,302.55,254.47
2018,2,26,10,0,171.0,222.0,6.7,10.2,316.0,412.04,345.94
2018,2,26,10,15,308.0,221.5,6.7,10.2,403.0,558.57,467.74
2018,2,26,10,30,445.0,221.0,6.7,10.2,490.0,707.0,587.29
2018,2,26,10,45,616.5,178.0,6.7,10.25,567.5,828.19,683.75
2018,2,26,11,0,788.0,135.0,6.7,10.3,645.0,940.04,767.72
2018,2,26,11,15,843.5,120.5,6.75,10.35,679.5,963.45,784.1
2018,2,26,11,30,899.0,106.0,6.8,10.4,714.0,978.69,794.85
2018,2,26,11,45,764.0,155.0,6.85,10.4,677.0,908.77,741.72
2018,2,26,12,0,629.0,204.0,6.9,10.4,640.0,821.14,674.32
2018,2,26,12,15,487.0,255.0,6.9,10.45,593.0,725.57,596.28
2018,2,26,12,30,345.0,306.0,6.9,10.5,546.0,626.19,514.43
2018,2,26,12,45,451.0,267.0,6.95,10.5,578.0,670.96,552.52
2018,2,26,13,0,557.0,228.0,7.0,10.5,610.0,695.8,574.3
2018,2,26,13,15,441.5,258.0,7.0,10.5,557.0,612.38,505.44
2018,2,26,13,30,326.0,288.0,7.0,10.5,504.0,526.5,434.46
2018,2,26,13,45,370.5,268.0,7.0,10.5,506.0,517.89,428.26
2018,2,26,14,0,415.0,248.0,7.0,10.5,508.0,511.94,423.39
2018,2,26,14,15,483.5,215.0,6.95,10.5,504.5,494.99,409.45
2018,2,26,14,30,552.0,182.0,6.9,10.5,501.0,470.37,388.18
2018,2,26,14,45,631.0,151.0,6.9,10.45,494.5,447.93,367.2
2018,2,26,15,0,710.0,120.0,6.9,10.4,488.0,412.28,333.48
2018,2,26,15,15,697.5,112.5,6.9,10.4,450.0,355.66,281.66
2018,2,26,15,30,685.0,105.0,6.9,10.4,412.0,299.57,229.43
2018,2,26,15,45,609.0,105.0,6.75,10.25,357.0,235.99,173.18
2018,2,26,16,0,533.0,105.0,6.6,10.1,302.0,181.19,126.51
2018,2,26,16,15,562.5,87.5,6.3,9.9,269.5,131.84,83.75
2018,2,26,16,30,592.0,70.0,6.0,9.7,237.0,78.8,47.21
2018,2,26,16,45,538.5,62.0,5.75,9.5,191.5,47.42,37.39
2018,2,26,17,0,485.0,54.0,5.5,9.3,146.0,42.54,32.68
2018,2,26,17,15,361.0,44.0,5.35,9.1,101.0,35.53,25.8
2018,2,26,17,30,237.0,34.0,5.2,8.9,56.0,26.68,15.95
2018,2,26,17,45,134.5,19.5,5.05,8.75,30.5,17.74,0.0
2018,2,26,18,0,32.0,5.0,4.9,8.6,5.0,4.55,0.0
2018,2,26,18,15,16.0,2.5,4.75,8.5,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.5,8.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.35,8.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.95,8.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.1,8.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.4,8.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.6,8.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,6.8,8.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.0,8.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.2,8.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.2,7.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.15,7.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.1,7.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.05,7.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.0,7.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,6.95,7.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,6.9,7.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,6.95,7.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.0,7.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.05,7.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.1,7.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.1,7.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.1,7.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.1,7.45,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.1,7.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.0,7.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,6.9,7.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,6.85,7.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,6.8,6.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.75,6.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.7,6.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.6,6.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.5,6.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.45,6.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.4,6.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.35,6.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.3,6.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.35,6.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.4,6.8,0.0,0.0,0.0
2018,2,27,6,45,59.0,9.0,6.45,7.05,12.0,35.97,0.0
2018,2,27,7,0,118.0,18.0,6.5,7.3,24.0,101.24,0.0
2018,2,27,7,15,273.5,30.0,6.5,7.55,64.0,228.2,177.58
2018,2,27,7,30,429.0,42.0,6.5,7.8,104.0,352.35,297.51
2018,2,27,7,45,490.0,52.0,6.55,8.05,149.5,425.63,365.92
2018,2,27,8,0,551.0,62.0,6.6,8.3,195.0,503.1,435.12
2018,2,27,8,15,677.5,60.5,6.45,8.55,260.0,613.13,527.22
2018,2,27,8,30,804.0,59.0,6.3,8.8,325.0,736.81,626.47
2018,2,27,8,45,834.5,62.0,6.15,9.05,374.5,792.64,668.33
2018,2,27,9,0,865.0,65.0,6.0,9.3,424.0,838.9,701.6
2018,2,27,9,15,886.0,68.0,5.8,9.5,469.5,883.15,732.29
2018,2,27,9,30,907.0,71.0,5.6,9.7,515.0,925.02,760.37
2018,2,27,9,45,921.5,73.5,5.4,9.95,555.0,957.48,780.61
2018,2,27,10,0,936.0,76.0,5.2,10.2,595.0,986.66,798.06
2018,2,27,10,15,946.5,78.0,5.1,10.4,629.0,1007.87,810.36
2018,2,27,10,30,957.0,80.0,5.0,10.6,663.0,1025.28,819.92
2018,2,27,10,45,965.5,81.5,4.85,10.8,690.5,1036.17,824.38
2018,2,27,11,0,974.0,83.0,4.7,11.0,718.0,1042.97,826.0
2018,2,27,11,15,979.5,84.5,4.65,11.15,737.5,1042.7,823.87
2018,2,27,11,30,985.0,86.0,4.6,11.3,757.0,1038.21,818.98
2018,2,27,11,45,986.5,86.5,4.55,11.45,767.0,1024.57,807.84
2018,2,27,12,0,988.0,87.0,4.5,11.6,777.0,1006.85,794.04
2018,2,27,12,15,986.5,87.5,4.45,11.75,778.0,982.44,775.67
2018,2,27,12,30,985.0,88.0,4.4,11.9,779.0,954.24,754.76
2018,2,27,12,45,982.5,88.0,4.35,12.0,772.0,920.99,730.47
2018,2,27,13,0,980.0,88.0,4.3,12.1,765.0,884.3,703.74
2018,2,27,13,15,975.5,88.0,4.25,12.15,750.5,842.81,673.6
2018,2,27,13,30,971.0,88.0,4.2,12.2,736.0,798.38,641.2
2018,2,27,13,45,963.5,86.5,4.1,12.3,712.5,747.63,602.91
2018,2,27,14,0,956.0,85.0,4.0,12.4,689.0,694.7,560.67
2018,2,27,14,15,923.5,88.5,3.9,12.4,650.0,630.31,508.7
2018,2,27,14,30,891.0,92.0,3.8,12.4,611.0,567.56,456.83
2018,2,27,14,45,839.5,96.0,3.75,12.4,561.5,495.87,396.91
2018,2,27,15,0,788.0,100.0,3.7,12.4,512.0,427.89,338.68
2018,2,27,15,15,778.5,94.5,3.7,12.4,474.5,370.35,287.12
2018,2,27,15,30,769.0,89.0,3.7,12.4,437.0,312.76,234.29
2018,2,27,15,45,720.0,87.5,3.8,12.2,386.5,246.81,175.78
2018,2,27,16,0,671.0,86.0,3.9,12.0,336.0,188.5,125.2
2018,2,27,16,15,641.5,77.5,3.85,11.5,290.0,131.95,79.66
2018,2,27,16,30,612.0,69.0,3.8,11.0,244.0,78.96,46.42
2018,2,27,16,45,575.0,60.0,3.75,10.55,199.5,45.72,35.73
2018,2,27,17,0,538.0,51.0,3.7,10.1,155.0,39.92,30.28
2018,2,27,17,15,410.0,42.0,3.7,9.8,107.5,33.65,24.15
2018,2,27,17,30,282.0,33.0,3.7,9.5,60.0,27.34,16.82
2018,2,27,17,45,161.0,19.5,3.7,9.15,33.0,15.48,0.0
2018,2,27,18,0,40.0,6.0,3.7,8.8,6.0,5.46,0.0
2018,2,27,18,15,20.0,3.0,3.65,8.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,28,6,45,74.5,10.0,2.3,8.2,14.0,44.3,0.0
2018,2,28,7,0,149.0,20.0,2.3,8.5,28.0,121.96,0.0
2018,2,28,7,15,229.5,33.0,2.4,8.8,60.0,205.22,160.2
2018,2,28,7,30,310.0,46.0,2.5,9.1,92.0,280.67,233.92
2018,2,28,7,45,210.5,63.5,2.6,9.4,100.0,234.57,198.44
2018,2,28,8,0,111.0,81.0,2.7,9.7,108.0,179.51,151.68
2018,2,28,8,15,71.0,91.0,2.75,9.85,109.5,162.54,136.76
2018,2,28,8,30,31.0,101.0,2.8,10.0,111.0,129.51,107.32
2018,2,28,8,45,93.5,131.0,2.85,10.2,168.5,231.22,195.12
2018,2,28,9,0,156.0,161.0,2.9,10.4,226.0,322.91,271.97
2018,2,28,9,15,109.5,179.0,2.95,10.6,227.0,304.86,254.4
2018,2,28,9,30,63.0,197.0,3.0,10.8,228.0,266.98,220.96
2018,2,28,9,45,46.5,207.0,3.1,11.0,231.0,261.2,215.01
2018,2,28,10,0,30.0,217.0,3.2,11.2,234.0,254.92,208.56
2018,2,28,10,15,35.5,233.0,3.25,11.35,254.0,276.34,225.61
2018,2,28,10,30,41.0,249.0,3.3,11.5,274.0,297.61,242.35
2018,2,28,10,45,94.5,274.0,3.35,11.6,335.0,375.44,305.96
2018,2,28,11,0,148.0,299.0,3.4,11.7,396.0,470.45,381.22
2018,2,28,11,15,224.5,303.0,3.45,11.75,455.0,543.54,439.2
2018,2,28,11,30,301.0,307.0,3.5,11.8,514.0,631.65,507.19
2018,2,28,11,45,335.0,304.0,3.55,11.85,537.0,651.37,522.05
2018,2,28,12,0,369.0,301.0,3.6,11.9,560.0,668.62,535.41
2018,2,28,12,15,370.0,301.5,3.55,11.95,562.0,657.42,526.28
2018,2,28,12,30,371.0,302.0,3.5,12.0,564.0,644.6,516.14
2018,2,28,12,45,257.0,312.0,3.5,12.0,492.5,544.27,437.11
2018,2,28,13,0,143.0,322.0,3.5,12.0,421.0,438.1,352.58
2018,2,28,13,15,116.5,315.0,3.5,12.0,395.0,401.46,323.69
2018,2,28,13,30,90.0,308.0,3.5,12.0,369.0,357.37,288.51
2018,2,28,13,45,118.5,301.0,3.45,12.0,378.0,371.2,300.18
2018,2,28,14,0,147.0,294.0,3.4,12.0,387.0,372.87,301.86
2018,2,28,14,15,105.0,265.5,3.35,11.95,330.5,304.64,246.94
2018,2,28,14,30,63.0,237.0,3.3,11.9,274.0,248.26,201.25
2018,2,28,14,45,60.5,218.5,3.25,11.85,252.5,224.71,182.22
2018,2,28,15,0,58.0,200.0,3.2,11.8,231.0,201.73,163.38
2018,2,28,15,15,41.5,177.0,3.2,11.8,198.0,170.47,137.72
2018,2,28,15,30,25.0,154.0,3.2,11.8,165.0,141.66,114.13
2018,2,28,15,45,68.5,147.5,3.2,11.7,174.0,142.9,113.71
2018,2,28,16,0,112.0,141.0,3.2,11.6,183.0,137.48,107.06
2018,2,28,16,15,103.0,123.5,3.2,11.5,158.0,112.26,86.37
2018,2,28,16,30,94.0,106.0,3.2,11.4,133.0,88.42,68.12
2018,2,28,16,45,60.0,85.5,3.2,11.3,101.5,69.66,57.1
2018,2,28,17,0,26.0,65.0,3.2,11.2,70.0,53.85,42.59
2018,2,28,17,15,14.0,46.0,3.25,11.15,48.5,38.84,28.63
2018,2,28,17,30,2.0,27.0,3.3,11.1,27.0,23.62,13.92
2018,2,28,17,45,7.0,15.5,3.35,11.0,15.5,13.62,0.0
2018,2,28,18,0,12.0,4.0,3.4,10.9,4.0,3.64,0.0
2018,2,28,18,15,6.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.0,10.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.8,11.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.25,11.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.35,11.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.25,11.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.25,11.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.35,11.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.8,11.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.0,11.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.3,11.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.4,11.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.55,11.65,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.8,11.75,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.9,11.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.0,11.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.1,11.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.15,11.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.2,11.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.25,11.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.3,11.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.2,11.95,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2018,3,1,6,45,1.0,1.5,8.05,12.05,1.5,1.84,0.0
2018,3,1,7,0,2.0,3.0,8.0,12.1,3.0,3.73,0.0
2018,3,1,7,15,1.0,5.5,7.8,12.15,5.5,5.4,0.0
2018,3,1,7,30,0.0,8.0,7.6,12.2,8.0,7.02,0.27
2018,3,1,7,45,0.0,11.5,7.35,12.25,11.5,10.1,3.01
2018,3,1,8,0,0.0,15.0,7.1,12.3,15.0,13.18,5.73
2018,3,1,8,15,0.0,21.0,6.9,12.3,21.0,18.47,10.34
2018,3,1,8,30,0.0,27.0,6.7,12.3,27.0,23.77,14.92
2018,3,1,8,45,0.0,36.5,6.5,12.35,36.5,32.17,22.12
2018,3,1,9,0,0.0,46.0,6.3,12.4,46.0,40.59,29.28
2018,3,1,9,15,0.0,68.5,6.15,12.4,68.5,60.57,46.25
2018,3,1,9,30,0.0,91.0,6.0,12.4,91.0,80.99,63.45
2018,3,1,9,45,1.0,107.0,5.85,12.45,107.5,97.14,76.93
2018,3,1,10,0,2.0,123.0,5.7,12.5,124.0,113.38,90.39
2018,3,1,10,15,7.5,132.5,5.6,12.5,137.0,127.56,102.3
2018,3,1,10,30,13.0,142.0,5.5,12.5,150.0,141.8,114.2
2018,3,1,10,45,28.0,192.0,5.4,12.5,210.0,218.16,177.57
2018,3,1,11,0,43.0,242.0,5.3,12.5,270.0,285.97,232.83
2018,3,1,11,15,36.5,236.0,5.35,12.5,260.5,270.83,219.94
2018,3,1,11,30,30.0,230.0,5.4,12.5,251.0,256.05,207.53
2018,3,1,11,45,36.0,243.5,5.4,12.45,269.0,273.95,222.14
2018,3,1,12,0,42.0,257.0,5.4,12.4,287.0,291.3,236.21
2018,3,1,12,15,33.5,242.0,5.5,12.35,266.0,265.28,214.86
2018,3,1,12,30,25.0,227.0,5.6,12.3,245.0,240.09,194.2
2018,3,1,12,45,39.0,252.5,5.7,12.3,280.0,275.37,223.34
2018,3,1,13,0,53.0,278.0,5.8,12.3,315.0,309.21,251.04
2018,3,1,13,15,59.5,285.0,5.9,12.3,326.0,317.04,257.54
2018,3,1,13,30,66.0,292.0,6.0,12.3,337.0,323.91,263.31
2018,3,1,13,45,78.5,289.5,6.1,12.3,341.0,324.55,264.22
2018,3,1,14,0,91.0,287.0,6.2,12.3,345.0,323.74,263.89
2018,3,1,14,15,85.0,269.0,6.2,12.3,321.5,296.12,241.43
2018,3,1,14,30,79.0,251.0,6.2,12.3,298.0,269.34,219.56
2018,3,1,14,45,121.5,236.0,6.25,12.3,303.0,272.75,222.37
2018,3,1,15,0,164.0,221.0,6.3,12.3,308.0,266.75,216.66
2018,3,1,15,15,193.0,206.0,6.3,12.3,300.5,250.96,202.16
2018,3,1,15,30,222.0,191.0,6.3,12.3,293.0,231.61,183.95
2018,3,1,15,45,428.0,141.5,6.35,12.3,313.0,222.59,167.29
2018,3,1,16,0,634.0,92.0,6.4,12.3,333.0,187.61,126.41
2018,3,1,16,15,647.0,79.5,6.4,12.15,297.0,134.49,81.49
2018,3,1,16,30,660.0,67.0,6.4,12.0,261.0,79.66,45.37
2018,3,1,16,45,472.5,67.5,6.4,11.9,193.0,51.27,40.53
2018,3,1,17,0,285.0,68.0,6.4,11.8,125.0,51.13,40.1
2018,3,1,17,15,198.5,52.5,6.5,11.7,86.5,40.08,29.68
2018,3,1,17,30,112.0,37.0,6.6,11.6,48.0,29.54,19.0
2018,3,1,17,45,72.5,22.5,6.7,11.5,28.0,18.17,0.0
2018,3,1,18,0,33.0,8.0,6.8,11.4,8.0,7.28,0.0
2018,3,1,18,15,16.5,4.0,6.95,11.35,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.25,11.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.4,11.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.4,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.4,11.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.4,10.95,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.4,10.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.4,10.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.3,10.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.2,10.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.0,10.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.7,10.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.55,9.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,2.7,9.2,4.0,3.64,0.0
2018,3,2,7,0,0.0,8.0,2.8,9.5,8.0,7.02,0.0
2018,3,2,7,15,0.0,16.5,3.1,9.75,16.5,14.51,6.27
2018,3,2,7,30,0.0,25.0,3.4,10.0,25.0,22.01,13.17
2018,3,2,7,45,2.0,41.0,3.7,10.2,41.5,37.52,26.88
2018,3,2,8,0,4.0,57.0,4.0,10.4,58.0,53.77,41.19
2018,3,2,8,15,195.0,85.0,4.3,10.55,152.0,262.08,224.91
2018,3,2,8,30,386.0,113.0,4.6,10.7,246.0,474.24,404.13
2018,3,2,8,45,469.0,120.0,4.9,10.8,305.0,563.73,477.43
2018,3,2,9,0,552.0,127.0,5.2,10.9,364.0,656.89,551.83
2018,3,2,9,15,674.5,113.0,5.45,11.0,432.5,771.04,640.32
2018,3,2,9,30,797.0,99.0,5.7,11.1,501.0,874.29,718.35
2018,3,2,9,45,795.5,105.5,5.95,11.2,532.5,894.68,732.57
2018,3,2,10,0,794.0,112.0,6.2,11.3,564.0,911.51,744.57
2018,3,2,10,15,577.0,185.0,6.3,11.35,523.5,793.99,653.52
2018,3,2,10,30,360.0,258.0,6.4,11.4,483.0,652.0,536.74
2018,3,2,10,45,297.5,284.0,6.55,11.4,475.0,619.41,508.94
2018,3,2,11,0,235.0,310.0,6.7,11.4,467.0,566.71,465.12
2018,3,2,11,15,231.0,316.5,6.75,11.4,474.0,565.02,463.24
2018,3,2,11,30,227.0,323.0,6.8,11.4,481.0,562.35,460.51
2018,3,2,11,45,162.0,304.5,6.85,11.45,418.0,473.88,388.25
2018,3,2,12,0,97.0,286.0,6.9,11.5,355.0,372.37,304.89
2018,3,2,12,15,59.5,245.5,6.95,11.45,288.0,291.94,238.71
2018,3,2,12,30,22.0,205.0,7.0,11.4,221.0,215.1,174.61
2018,3,2,12,45,11.0,146.5,7.05,11.4,154.5,140.72,112.87
2018,3,2,13,0,0.0,88.0,7.1,11.4,88.0,78.08,60.23
2018,3,2,13,15,83.5,188.5,7.15,11.35,245.5,249.24,205.12
2018,3,2,13,30,167.0,289.0,7.2,11.3,403.0,403.06,331.62
2018,3,2,13,45,152.0,292.5,7.2,11.3,393.5,385.24,316.38
2018,3,2,14,0,137.0,296.0,7.2,11.3,384.0,368.01,301.95
2018,3,2,14,15,129.0,277.0,7.15,11.2,357.0,334.72,274.78
2018,3,2,14,30,121.0,258.0,7.1,11.1,330.0,302.44,248.23
2018,3,2,14,45,128.0,242.5,7.1,11.05,314.5,281.45,230.75
2018,3,2,15,0,135.0,227.0,7.1,11.0,299.0,259.72,212.29
2018,3,2,15,15,239.5,199.0,7.1,11.0,315.0,263.26,212.78
2018,3,2,15,30,344.0,171.0,7.1,11.0,331.0,252.13,198.84
2018,3,2,15,45,288.5,156.5,6.9,10.75,281.5,201.69,155.9
2018,3,2,16,0,233.0,142.0,6.7,10.5,232.0,158.11,119.94
2018,3,2,16,15,269.5,123.0,6.65,10.4,213.5,128.32,93.3
2018,3,2,16,30,306.0,104.0,6.6,10.3,195.0,94.18,67.67
2018,3,2,16,45,245.0,88.5,6.55,10.15,152.5,67.56,55.52
2018,3,2,17,0,184.0,73.0,6.5,10.0,110.0,56.37,45.12
2018,3,2,17,15,135.0,55.0,6.45,9.9,78.0,43.14,32.67
2018,3,2,17,30,86.0,37.0,6.4,9.8,46.0,29.53,19.37
2018,3,2,17,45,48.5,22.0,6.4,9.65,26.5,18.3,0.0
2018,3,2,18,0,11.0,7.0,6.4,9.5,7.0,6.37,0.0
2018,3,2,18,15,5.5,3.5,6.25,9.4,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.65,9.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,8.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,6,15,0.5,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,3,6,30,1.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,3,6,45,74.0,14.0,3.05,8.9,19.0,48.09,0.0
2018,3,3,7,0,147.0,28.0,3.1,9.1,38.0,138.07,59.76
2018,3,3,7,15,244.0,40.5,3.2,9.25,73.5,224.54,180.96
2018,3,3,7,30,341.0,53.0,3.3,9.4,109.0,310.9,260.93
2018,3,3,7,45,198.5,46.5,3.4,9.5,82.0,215.84,183.61
2018,3,3,8,0,56.0,40.0,3.5,9.6,55.0,84.93,69.94
2018,3,3,8,15,183.0,74.5,3.55,9.65,136.5,238.53,205.28
2018,3,3,8,30,310.0,109.0,3.6,9.7,218.0,408.68,348.93
2018,3,3,8,45,441.5,117.5,3.65,9.7,296.5,538.27,455.43
2018,3,3,9,0,573.0,126.0,3.7,9.7,375.0,681.51,567.89
2018,3,3,9,15,673.0,116.0,3.8,9.75,437.5,774.64,637.33
2018,3,3,9,30,773.0,106.0,3.9,9.8,500.0,868.24,705.65
2018,3,3,9,45,687.5,121.5,3.95,9.85,491.5,820.76,667.93
2018,3,3,10,0,602.0,137.0,4.0,9.9,483.0,766.85,626.28
2018,3,3,10,15,476.5,157.5,4.1,9.9,441.0,665.32,547.93
2018,3,3,10,30,351.0,178.0,4.2,9.9,399.0,569.28,470.26
2018,3,3,10,45,579.5,157.0,4.25,9.9,538.5,774.24,631.45
2018,3,3,11,0,808.0,136.0,4.3,9.9,678.0,960.97,767.62
2018,3,3,11,15,728.5,163.5,4.35,9.9,662.0,914.97,732.36
2018,3,3,11,30,649.0,191.0,4.4,9.9,646.0,858.86,691.23
2018,3,3,11,45,395.5,242.0,4.45,9.9,520.5,657.04,534.38
2018,3,3,12,0,142.0,293.0,4.5,9.9,395.0,436.34,355.93
2018,3,3,12,15,76.5,234.5,4.55,9.85,289.5,295.64,242.32
2018,3,3,12,30,11.0,176.0,4.6,9.8,184.0,168.81,136.42
2018,3,3,12,45,91.5,214.0,4.65,9.8,279.0,291.58,240.17
2018,3,3,13,0,172.0,252.0,4.7,9.8,374.0,389.39,320.89
2018,3,3,13,15,277.0,266.0,4.7,9.75,458.0,484.75,398.59
2018,3,3,13,30,382.0,280.0,4.7,9.7,542.0,559.15,458.12
2018,3,3,13,45,318.5,278.5,4.7,9.65,492.0,492.95,404.26
2018,3,3,14,0,255.0,277.0,4.7,9.6,442.0,431.5,354.24
2018,3,3,14,15,203.0,227.5,4.7,9.5,355.5,337.28,277.91
2018,3,3,14,30,151.0,178.0,4.7,9.4,269.0,245.38,202.18
2018,3,3,14,45,228.5,159.5,4.7,9.35,287.5,257.84,212.11
2018,3,3,15,0,306.0,141.0,4.7,9.3,306.0,260.97,212.71
2018,3,3,15,15,413.0,141.0,4.7,9.3,345.5,277.6,222.21
2018,3,3,15,30,520.0,141.0,4.7,9.3,385.0,280.56,218.07
2018,3,3,15,45,585.5,114.5,4.55,9.1,363.0,239.37,176.95
2018,3,3,16,0,651.0,88.0,4.4,8.9,341.0,187.31,126.63
2018,3,3,16,15,673.0,75.5,4.25,8.75,306.5,134.17,80.89
2018,3,3,16,30,695.0,63.0,4.1,8.6,272.0,82.05,46.89
2018,3,3,16,45,640.5,57.0,3.9,8.45,222.0,42.97,33.6
2018,3,3,17,0,586.0,51.0,3.7,8.3,172.0,39.52,30.27
2018,3,3,17,15,490.5,43.0,3.6,8.2,125.0,34.16,24.99
2018,3,3,17,30,395.0,35.0,3.5,8.1,78.0,28.77,19.08
2018,3,3,17,45,241.5,23.0,3.4,8.0,45.0,19.35,0.0
2018,3,3,18,0,88.0,11.0,3.3,7.9,12.0,10.01,0.0
2018,3,3,18,15,44.0,5.5,3.25,7.85,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
