Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,14,6,15,7.0,4.0,3.0,10.55,4.0,0.0,0.0
2018,3,14,6,30,14.0,8.0,3.2,10.9,8.0,13.54,0.0
2018,3,14,6,45,7.0,20.0,3.4,11.3,20.0,24.07,7.68
2018,3,14,7,0,0.0,32.0,3.6,11.7,32.0,29.43,18.67
2018,3,14,7,15,1.5,49.0,3.85,11.8,49.5,47.49,34.79
2018,3,14,7,30,3.0,66.0,4.1,11.9,67.0,65.15,50.43
2018,3,14,7,45,2.0,69.5,4.35,12.0,70.0,65.39,50.85
2018,3,14,8,0,1.0,73.0,4.6,12.1,73.0,66.66,51.94
2018,3,14,8,15,0.5,74.5,4.65,12.05,74.5,66.76,51.96
2018,3,14,8,30,0.0,76.0,4.7,12.0,76.0,67.24,52.22
2018,3,14,8,45,7.5,111.0,4.75,11.95,114.5,108.08,87.13
2018,3,14,9,0,15.0,146.0,4.8,11.9,153.0,150.16,122.59
2018,3,14,9,15,13.0,147.5,4.75,11.9,154.0,148.84,121.0
2018,3,14,9,30,11.0,149.0,4.7,11.9,155.0,147.73,119.65
2018,3,14,9,45,54.0,198.5,4.65,11.85,232.0,253.18,208.21
2018,3,14,10,0,97.0,248.0,4.6,11.8,309.0,350.09,287.51
2018,3,14,10,15,121.0,281.5,4.5,11.8,361.5,428.92,349.73
2018,3,14,10,30,145.0,315.0,4.4,11.8,414.0,488.94,396.19
2018,3,14,10,45,328.5,285.0,4.35,11.8,520.0,651.14,525.98
2018,3,14,11,0,512.0,255.0,4.3,11.8,626.0,812.63,649.4
2018,3,14,11,15,598.0,230.0,4.15,11.75,673.0,867.88,689.28
2018,3,14,11,30,684.0,205.0,4.0,11.7,720.0,915.3,722.94
2018,3,14,11,45,563.0,252.5,3.9,11.7,679.5,830.02,657.62
2018,3,14,12,0,442.0,300.0,3.8,11.7,639.0,751.15,596.02
2018,3,14,12,15,347.0,331.0,3.75,11.7,597.5,668.01,531.85
2018,3,14,12,30,252.0,362.0,3.7,11.7,556.0,601.84,479.33
2018,3,14,12,45,397.0,305.5,3.6,11.7,608.0,665.77,531.44
2018,3,14,13,0,542.0,249.0,3.5,11.7,660.0,709.1,566.5
2018,3,14,13,15,751.5,165.0,3.5,11.75,722.5,767.62,613.6
2018,3,14,13,30,961.0,81.0,3.5,11.8,785.0,795.6,634.68
2018,3,14,13,45,796.5,135.0,3.45,11.8,706.5,694.32,557.36
2018,3,14,14,0,632.0,189.0,3.4,11.8,628.0,599.39,482.15
2018,3,14,14,15,737.5,148.0,3.45,11.8,639.0,586.73,472.6
2018,3,14,14,30,843.0,107.0,3.5,11.8,650.0,562.31,451.92
2018,3,14,14,45,877.0,90.5,3.5,11.8,627.0,513.93,410.41
2018,3,14,15,0,911.0,74.0,3.5,11.8,604.0,460.75,363.25
2018,3,14,15,15,894.5,72.5,3.5,11.8,561.0,397.46,306.64
2018,3,14,15,30,878.0,71.0,3.5,11.8,518.0,334.65,249.1
2018,3,14,15,45,855.0,68.5,3.7,11.75,470.0,270.15,190.05
2018,3,14,16,0,832.0,66.0,3.9,11.7,422.0,203.58,130.6
2018,3,14,16,15,798.5,63.0,3.9,11.55,371.0,141.13,80.05
2018,3,14,16,30,765.0,60.0,3.9,11.4,320.0,82.58,44.29
2018,3,14,16,45,649.5,62.5,3.9,11.3,258.0,46.03,36.03
2018,3,14,17,0,534.0,65.0,3.9,11.2,196.0,49.54,39.11
2018,3,14,17,15,318.5,59.0,3.85,10.9,132.0,44.53,34.33
2018,3,14,17,30,103.0,53.0,3.8,10.6,68.0,42.79,32.13
2018,3,14,17,45,69.0,34.0,3.75,10.35,42.5,27.99,17.26
2018,3,14,18,0,35.0,15.0,3.7,10.1,17.0,12.86,0.0
2018,3,14,18,15,17.5,7.5,3.75,10.0,8.5,6.82,0.0
2018,3,14,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,6,15,23.5,4.0,3.45,9.25,4.5,0.0,0.0
2018,3,15,6,30,47.0,8.0,3.6,9.7,9.0,28.39,0.0
2018,3,15,6,45,110.0,18.5,3.8,10.1,30.0,98.51,57.4
2018,3,15,7,0,173.0,29.0,4.0,10.5,51.0,155.68,125.4
2018,3,15,7,15,138.5,37.5,4.25,10.75,60.0,152.45,126.48
2018,3,15,7,30,104.0,46.0,4.5,11.0,69.0,131.57,110.01
2018,3,15,7,45,52.0,54.5,4.75,11.25,66.0,98.02,80.64
2018,3,15,8,0,0.0,63.0,5.0,11.5,63.0,55.67,42.55
2018,3,15,8,15,23.5,103.0,5.1,11.65,112.5,122.98,101.0
2018,3,15,8,30,47.0,143.0,5.2,11.8,162.0,188.79,157.11
2018,3,15,8,45,46.0,139.0,5.35,11.95,159.5,181.42,150.43
2018,3,15,9,0,45.0,135.0,5.5,12.1,157.0,175.21,144.8
2018,3,15,9,15,22.5,113.0,5.6,12.2,124.0,130.51,106.04
2018,3,15,9,30,0.0,91.0,5.7,12.3,91.0,80.66,62.8
2018,3,15,9,45,3.5,123.5,5.8,12.4,125.5,114.85,91.48
2018,3,15,10,0,7.0,156.0,5.9,12.5,160.0,149.65,120.32
2018,3,15,10,15,24.0,214.5,6.05,12.55,230.5,238.73,194.03
2018,3,15,10,30,41.0,273.0,6.2,12.6,301.0,318.84,259.07
2018,3,15,10,45,68.0,263.5,6.35,12.7,312.0,332.58,270.87
2018,3,15,11,0,95.0,254.0,6.5,12.8,323.0,363.57,296.48
2018,3,15,11,15,177.5,298.0,6.6,12.85,431.0,489.69,398.9
2018,3,15,11,30,260.0,342.0,6.7,12.9,539.0,629.67,509.12
2018,3,15,11,45,162.0,331.0,6.8,12.9,454.0,499.45,404.39
2018,3,15,12,0,64.0,320.0,6.9,12.9,369.0,374.23,302.13
2018,3,15,12,15,69.5,335.0,6.95,12.85,388.5,390.76,315.59
2018,3,15,12,30,75.0,350.0,7.0,12.8,408.0,406.37,328.06
2018,3,15,12,45,109.0,344.5,7.05,12.75,428.0,436.44,353.06
2018,3,15,13,0,143.0,339.0,7.1,12.7,448.0,450.71,365.45
2018,3,15,13,15,123.5,317.5,7.05,12.65,410.5,404.79,328.53
2018,3,15,13,30,104.0,296.0,7.0,12.6,373.0,360.67,292.95
2018,3,15,13,45,211.5,296.5,6.95,12.55,446.5,427.01,348.42
2018,3,15,14,0,319.0,297.0,6.9,12.5,520.0,488.43,398.35
2018,3,15,14,15,440.0,251.0,6.85,12.5,544.0,502.05,409.73
2018,3,15,14,30,561.0,205.0,6.8,12.5,568.0,497.15,405.03
2018,3,15,14,45,388.0,230.0,6.75,12.5,474.5,399.23,323.83
2018,3,15,15,0,215.0,255.0,6.7,12.5,381.0,315.25,254.82
2018,3,15,15,15,138.5,219.5,6.7,12.5,298.5,240.92,194.0
2018,3,15,15,30,62.0,184.0,6.7,12.5,216.0,176.81,142.07
2018,3,15,15,45,118.0,174.0,6.65,12.45,227.5,174.76,138.2
2018,3,15,16,0,174.0,164.0,6.6,12.4,239.0,165.56,127.6
2018,3,15,16,15,117.5,137.0,6.5,12.3,185.0,124.02,95.35
2018,3,15,16,30,61.0,110.0,6.4,12.2,131.0,93.53,73.12
2018,3,15,16,45,30.5,82.5,6.25,12.15,93.0,69.04,56.54
2018,3,15,17,0,0.0,55.0,6.1,12.1,55.0,48.4,37.94
2018,3,15,17,15,63.0,42.5,6.0,12.0,52.0,35.99,26.56
2018,3,15,17,30,126.0,30.0,5.9,11.9,49.0,22.68,14.33
2018,3,15,17,45,73.5,19.5,5.75,11.8,29.5,16.17,7.68
2018,3,15,18,0,21.0,9.0,5.6,11.7,10.0,8.05,0.0
2018,3,15,18,15,10.5,4.5,5.6,11.7,5.0,4.09,0.0
2018,3,15,18,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.1,10.35,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.3,10.4,3.0,2.73,0.0
2018,3,16,6,45,0.0,8.5,4.5,10.45,8.5,7.46,0.0
2018,3,16,7,0,0.0,14.0,4.7,10.5,14.0,12.3,4.66
2018,3,16,7,15,0.0,21.5,4.8,10.45,21.5,18.91,10.6
2018,3,16,7,30,0.0,29.0,4.9,10.4,29.0,25.53,16.51
2018,3,16,7,45,0.0,51.5,4.95,10.4,51.5,45.46,33.91
2018,3,16,8,0,0.0,74.0,5.0,10.4,74.0,66.65,52.25
2018,3,16,8,15,2.0,94.0,5.1,10.4,95.0,87.8,70.44
2018,3,16,8,30,4.0,114.0,5.2,10.4,116.0,109.09,88.54
2018,3,16,8,45,168.5,135.5,5.25,10.4,219.5,313.24,266.12
2018,3,16,9,0,333.0,157.0,5.3,10.4,323.0,509.47,429.64
2018,3,16,9,15,336.0,160.0,5.3,10.5,340.5,523.01,438.79
2018,3,16,9,30,339.0,163.0,5.3,10.6,358.0,535.21,447.45
2018,3,16,9,45,329.5,208.0,5.35,10.75,407.5,563.63,467.88
2018,3,16,10,0,320.0,253.0,5.4,10.9,457.0,609.71,501.52
2018,3,16,10,15,267.5,220.5,5.45,11.0,397.0,520.15,429.45
2018,3,16,10,30,215.0,188.0,5.5,11.1,337.0,429.62,356.07
2018,3,16,10,45,470.5,183.0,5.55,11.2,523.5,695.31,571.11
2018,3,16,11,0,726.0,178.0,5.6,11.3,710.0,947.69,760.91
2018,3,16,11,15,577.0,230.0,5.7,11.35,659.0,842.52,679.88
2018,3,16,11,30,428.0,282.0,5.8,11.4,608.0,743.67,601.06
2018,3,16,11,45,377.0,263.0,5.9,11.5,552.5,663.97,539.53
2018,3,16,12,0,326.0,244.0,6.0,11.6,497.0,584.44,477.14
2018,3,16,12,15,627.0,176.5,6.1,11.6,664.0,782.37,636.91
2018,3,16,12,30,928.0,109.0,6.2,11.6,831.0,943.9,758.11
2018,3,16,12,45,810.5,153.5,6.3,11.65,780.0,865.78,699.5
2018,3,16,13,0,693.0,198.0,6.4,11.7,729.0,786.52,639.27
2018,3,16,13,15,647.5,213.5,6.4,11.65,702.0,734.56,598.31
2018,3,16,13,30,602.0,229.0,6.4,11.6,675.0,683.22,557.31
2018,3,16,13,45,671.0,196.0,6.4,11.6,679.0,667.93,546.11
2018,3,16,14,0,740.0,163.0,6.4,11.6,683.0,644.19,527.41
2018,3,16,14,15,814.0,131.0,6.4,11.55,680.0,615.95,504.18
2018,3,16,14,30,888.0,99.0,6.4,11.5,677.0,578.58,472.24
2018,3,16,14,45,791.0,120.0,6.35,11.45,613.5,499.53,405.01
2018,3,16,15,0,694.0,141.0,6.3,11.4,550.0,426.36,342.08
2018,3,16,15,15,772.5,111.5,6.3,11.4,536.0,383.53,300.93
2018,3,16,15,30,851.0,82.0,6.3,11.4,522.0,333.34,251.18
2018,3,16,15,45,809.0,82.5,6.1,11.25,469.5,267.79,191.15
2018,3,16,16,0,767.0,83.0,5.9,11.1,417.0,206.62,136.69
2018,3,16,16,15,658.5,87.0,5.7,10.95,349.0,141.18,86.53
2018,3,16,16,30,550.0,91.0,5.5,10.8,281.0,93.01,59.37
2018,3,16,16,45,590.5,75.0,5.3,10.65,249.0,55.41,44.59
2018,3,16,17,0,631.0,59.0,5.1,10.5,217.0,44.68,34.85
2018,3,16,17,15,519.0,53.0,4.9,10.25,163.0,41.18,31.46
2018,3,16,17,30,407.0,47.0,4.7,10.0,109.0,37.85,27.95
2018,3,16,17,45,281.5,34.5,4.5,9.75,69.5,28.46,18.23
2018,3,16,18,0,156.0,22.0,4.3,9.5,30.0,17.45,0.0
2018,3,16,18,15,78.0,11.0,4.3,9.45,15.0,10.01,0.0
2018,3,16,18,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,17,6,15,0.5,1.5,1.7,9.3,1.5,0.0,0.0
2018,3,17,6,30,1.0,3.0,1.7,9.5,3.0,3.18,0.0
2018,3,17,6,45,0.5,5.5,1.75,9.65,5.5,5.08,0.0
2018,3,17,7,0,0.0,8.0,1.8,9.8,8.0,7.02,0.28
2018,3,17,7,15,0.0,11.5,1.85,9.85,11.5,10.09,3.08
2018,3,17,7,30,0.0,15.0,1.9,9.9,15.0,13.18,5.85
2018,3,17,7,45,27.5,45.0,1.9,9.95,54.0,61.07,48.5
2018,3,17,8,0,55.0,75.0,1.9,10.0,93.0,125.61,104.9
2018,3,17,8,15,89.0,108.0,1.9,10.1,143.0,193.39,162.99
2018,3,17,8,30,123.0,141.0,1.9,10.2,193.0,263.32,221.39
2018,3,17,8,45,231.5,165.5,1.9,10.3,277.5,405.46,338.41
2018,3,17,9,0,340.0,190.0,1.9,10.4,362.0,537.41,442.24
2018,3,17,9,15,527.0,162.5,1.9,10.5,455.5,702.61,569.1
2018,3,17,9,30,714.0,135.0,1.9,10.6,549.0,866.17,684.73
2018,3,17,9,45,787.5,121.0,1.9,10.65,605.0,925.5,722.77
2018,3,17,10,0,861.0,107.0,1.9,10.7,661.0,990.58,765.2
2018,3,17,10,15,872.5,108.5,1.95,10.8,693.5,1010.52,776.88
2018,3,17,10,30,884.0,110.0,2.0,10.9,726.0,1016.03,779.46
2018,3,17,10,45,892.5,110.5,2.0,10.95,751.0,1024.37,783.76
2018,3,17,11,0,901.0,111.0,2.0,11.0,776.0,1028.85,785.59
2018,3,17,11,15,884.5,121.5,2.1,11.05,786.5,1015.82,777.18
2018,3,17,11,30,868.0,132.0,2.2,11.1,797.0,1009.73,773.73
2018,3,17,11,45,616.0,189.5,2.25,11.15,664.0,820.88,642.57
2018,3,17,12,0,364.0,247.0,2.3,11.2,531.0,623.1,495.01
2018,3,17,12,15,290.0,270.0,2.45,11.25,496.5,551.41,441.13
2018,3,17,12,30,216.0,293.0,2.6,11.3,462.0,497.81,398.7
2018,3,17,12,45,402.5,271.0,2.75,11.3,582.5,636.02,508.18
2018,3,17,13,0,589.0,249.0,2.9,11.3,703.0,747.42,593.43
2018,3,17,13,15,619.5,231.0,3.05,11.3,700.0,729.24,580.22
2018,3,17,13,30,650.0,213.0,3.2,11.3,697.0,703.63,562.17
2018,3,17,13,45,571.0,234.0,3.3,11.3,649.5,630.96,506.12
2018,3,17,14,0,492.0,255.0,3.4,11.3,602.0,566.68,455.7
2018,3,17,14,15,626.5,196.5,3.45,11.3,619.0,565.6,455.73
2018,3,17,14,30,761.0,138.0,3.5,11.3,636.0,546.39,439.75
2018,3,17,14,45,805.0,118.5,3.5,11.25,619.0,504.84,403.89
2018,3,17,15,0,849.0,99.0,3.5,11.2,602.0,456.11,360.58
2018,3,17,15,15,835.5,94.5,3.5,11.2,560.0,393.65,304.99
2018,3,17,15,30,822.0,90.0,3.5,11.2,518.0,331.59,248.43
2018,3,17,15,45,797.0,86.0,3.35,11.1,469.5,267.85,190.38
2018,3,17,16,0,772.0,82.0,3.2,11.0,421.0,206.49,135.7
2018,3,17,16,15,734.0,78.0,3.1,10.85,369.0,146.32,87.34
2018,3,17,16,30,696.0,74.0,3.0,10.7,317.0,86.16,49.36
2018,3,17,16,45,648.0,67.5,2.9,10.55,265.5,49.56,39.35
2018,3,17,17,0,600.0,61.0,2.8,10.4,214.0,46.05,36.13
2018,3,17,17,15,533.5,53.0,2.7,10.15,165.5,41.09,31.45
2018,3,17,17,30,467.0,45.0,2.6,9.9,117.0,36.03,26.42
2018,3,17,17,45,335.0,34.0,2.5,9.65,75.5,27.92,18.01
2018,3,17,18,0,203.0,23.0,2.4,9.4,34.0,19.57,0.0
2018,3,17,18,15,101.5,11.5,2.4,9.35,17.0,10.46,0.0
2018,3,17,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,6,15,37.0,8.0,1.2,8.95,9.5,0.0,0.0
2018,3,18,6,30,74.0,16.0,1.3,9.1,19.0,48.24,0.0
2018,3,18,6,45,147.5,31.5,1.4,9.2,48.5,143.97,104.35
2018,3,18,7,0,221.0,47.0,1.5,9.3,78.0,210.4,172.25
2018,3,18,7,15,254.0,64.0,1.6,9.55,114.0,262.11,219.58
2018,3,18,7,30,287.0,81.0,1.7,9.8,150.0,316.61,267.46
2018,3,18,7,45,319.0,98.5,1.8,10.05,192.0,373.38,315.44
2018,3,18,8,0,351.0,116.0,1.9,10.3,234.0,431.94,363.23
2018,3,18,8,15,468.0,114.0,1.95,10.6,298.0,535.6,446.79
2018,3,18,8,30,585.0,112.0,2.0,10.9,362.0,654.9,537.69
2018,3,18,8,45,524.0,142.5,2.1,11.2,385.5,649.86,531.11
2018,3,18,9,0,463.0,173.0,2.2,11.5,409.0,645.97,525.06
2018,3,18,9,15,369.0,210.5,2.2,11.75,409.0,595.48,482.83
2018,3,18,9,30,275.0,248.0,2.2,12.0,409.0,557.09,449.42
2018,3,18,9,45,218.0,276.0,2.25,12.25,408.5,518.72,417.5
2018,3,18,10,0,161.0,304.0,2.3,12.5,408.0,495.53,396.76
2018,3,18,10,15,175.5,318.5,2.2,12.65,437.0,524.55,417.93
2018,3,18,10,30,190.0,333.0,2.1,12.8,466.0,552.86,437.94
2018,3,18,10,45,179.0,345.5,2.05,13.0,474.5,552.53,435.81
2018,3,18,11,0,168.0,358.0,2.0,13.2,483.0,551.2,433.22
2018,3,18,11,15,237.0,357.0,1.95,13.2,537.5,612.71,480.02
2018,3,18,11,30,306.0,356.0,1.9,13.2,592.0,688.86,535.57
2018,3,18,11,45,309.0,356.0,1.85,13.2,596.5,682.13,529.4
2018,3,18,12,0,312.0,356.0,1.8,13.2,601.0,673.86,522.94
2018,3,18,12,15,196.5,361.5,1.85,13.1,516.0,547.41,428.25
2018,3,18,12,30,81.0,367.0,1.9,13.0,431.0,428.0,336.47
2018,3,18,12,45,60.0,344.5,1.9,12.95,391.5,381.5,301.23
2018,3,18,13,0,39.0,322.0,1.9,12.9,352.0,336.99,266.69
2018,3,18,13,15,32.0,303.5,1.95,12.85,328.0,309.41,245.51
2018,3,18,13,30,25.0,285.0,2.0,12.8,304.0,275.59,219.19
2018,3,18,13,45,19.0,260.5,2.0,12.75,274.5,246.76,196.59
2018,3,18,14,0,13.0,236.0,2.0,12.7,245.0,218.87,174.56
2018,3,18,14,15,13.5,229.5,1.95,12.65,238.5,211.8,169.2
2018,3,18,14,30,14.0,223.0,1.9,12.6,232.0,204.64,163.7
2018,3,18,14,45,14.0,212.0,1.85,12.55,220.5,193.23,154.74
2018,3,18,15,0,14.0,201.0,1.8,12.5,209.0,181.85,145.78
2018,3,18,15,15,15.0,189.5,1.8,12.5,197.5,170.42,136.71
2018,3,18,15,30,16.0,178.0,1.8,12.5,186.0,158.87,127.45
2018,3,18,15,45,77.5,180.5,1.5,12.3,215.0,170.95,135.44
2018,3,18,16,0,139.0,183.0,1.2,12.1,244.0,173.08,134.27
2018,3,18,16,15,104.5,158.0,1.1,11.95,201.0,137.33,106.5
2018,3,18,16,30,70.0,133.0,1.0,11.8,158.0,109.99,86.57
2018,3,18,16,45,128.5,113.0,0.85,11.7,149.5,87.25,72.75
2018,3,18,17,0,187.0,93.0,0.7,11.6,141.0,70.38,57.71
2018,3,18,17,15,182.0,75.0,0.75,11.5,113.0,57.78,46.19
2018,3,18,17,30,177.0,57.0,0.8,11.4,85.0,44.71,33.99
2018,3,18,17,45,117.0,39.0,0.85,11.3,54.5,31.07,20.74
2018,3,18,18,0,57.0,21.0,0.9,11.2,24.0,17.09,0.0
2018,3,18,18,15,28.5,10.5,0.95,11.2,12.0,9.55,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,19,6,15,95.0,10.0,2.8,8.45,14.0,9.1,0.0
2018,3,19,6,30,190.0,20.0,2.9,8.9,28.0,124.64,0.0
2018,3,19,6,45,331.5,30.5,3.0,9.35,69.0,237.47,179.71
2018,3,19,7,0,473.0,41.0,3.1,9.8,110.0,348.26,287.26
2018,3,19,7,15,535.5,49.5,3.25,10.2,157.5,422.12,354.53
2018,3,19,7,30,598.0,58.0,3.4,10.6,205.0,500.94,422.82
2018,3,19,7,45,529.5,79.5,3.55,10.95,231.5,505.99,427.57
2018,3,19,8,0,461.0,101.0,3.7,11.3,258.0,496.95,419.6
2018,3,19,8,15,413.5,129.0,3.9,11.7,286.5,511.19,429.21
2018,3,19,8,30,366.0,157.0,4.1,12.1,315.0,502.43,420.11
2018,3,19,8,45,385.5,173.0,4.3,12.5,356.5,566.32,469.41
2018,3,19,9,0,405.0,189.0,4.5,12.9,398.0,612.88,504.35
2018,3,19,9,15,466.0,189.5,4.3,13.15,449.5,679.21,553.94
2018,3,19,9,30,527.0,190.0,4.1,13.4,501.0,746.34,602.71
2018,3,19,9,45,634.5,166.5,3.9,13.7,564.5,839.06,668.86
2018,3,19,10,0,742.0,143.0,3.7,14.0,628.0,924.64,726.63
2018,3,19,10,15,624.0,197.0,3.6,14.25,618.0,873.9,687.07
2018,3,19,10,30,506.0,251.0,3.5,14.5,608.0,810.8,636.9
2018,3,19,10,45,433.0,287.5,3.4,14.75,600.5,775.32,607.32
2018,3,19,11,0,360.0,324.0,3.3,15.0,593.0,721.39,564.56
2018,3,19,11,15,405.5,316.5,3.3,15.2,625.5,751.25,586.82
2018,3,19,11,30,451.0,309.0,3.3,15.4,658.0,794.36,617.42
2018,3,19,11,45,570.5,263.0,3.3,15.65,710.0,849.24,658.55
2018,3,19,12,0,690.0,217.0,3.3,15.9,762.0,903.27,697.68
2018,3,19,12,15,692.5,214.0,3.1,16.0,761.5,881.64,680.4
2018,3,19,12,30,695.0,211.0,2.9,16.1,761.0,857.02,661.69
2018,3,19,12,45,500.5,285.5,2.7,16.2,679.5,733.74,568.05
2018,3,19,13,0,306.0,360.0,2.5,16.3,598.0,614.08,476.15
2018,3,19,13,15,306.5,351.5,2.4,16.4,586.0,588.52,457.65
2018,3,19,13,30,307.0,343.0,2.3,16.5,574.0,562.05,437.69
2018,3,19,13,45,300.5,330.5,2.15,16.55,551.0,526.15,410.42
2018,3,19,14,0,294.0,318.0,2.0,16.6,528.0,490.26,382.96
2018,3,19,14,15,397.0,274.0,1.95,16.4,544.5,491.13,384.7
2018,3,19,14,30,500.0,230.0,1.9,16.2,561.0,485.53,380.03
2018,3,19,14,45,339.0,251.0,1.8,16.0,470.0,389.63,305.1
2018,3,19,15,0,178.0,272.0,1.7,15.8,379.0,312.72,245.41
2018,3,19,15,15,211.0,243.0,1.7,15.8,361.0,285.78,223.24
2018,3,19,15,30,244.0,214.0,1.7,15.8,343.0,254.6,196.44
2018,3,19,15,45,273.5,192.0,1.6,15.4,324.0,224.15,169.61
2018,3,19,16,0,303.0,170.0,1.5,15.0,305.0,190.27,139.77
2018,3,19,16,15,409.0,134.0,1.45,14.75,293.0,148.42,101.45
2018,3,19,16,30,515.0,98.0,1.4,14.5,281.0,96.39,62.13
2018,3,19,16,45,383.5,95.0,1.35,14.25,219.5,68.41,55.47
2018,3,19,17,0,252.0,92.0,1.3,14.0,158.0,70.01,56.9
2018,3,19,17,15,225.0,74.0,1.35,13.75,123.0,57.27,45.35
2018,3,19,17,30,198.0,56.0,1.4,13.5,88.0,44.09,33.18
2018,3,19,17,45,139.0,38.5,1.45,13.2,57.0,30.79,20.46
2018,3,19,18,0,80.0,21.0,1.5,12.9,26.0,17.14,0.0
2018,3,19,18,15,40.0,10.5,1.7,12.75,13.0,9.55,0.0
2018,3,19,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,2.7,11.95,1.5,1.36,0.0
2018,3,20,6,30,0.0,3.0,3.1,11.9,3.0,2.63,0.0
2018,3,20,6,45,0.0,5.0,3.45,11.8,5.0,4.38,0.0
2018,3,20,7,0,0.0,7.0,3.8,11.7,7.0,6.14,0.0
2018,3,20,7,15,0.0,12.0,4.15,11.75,12.0,10.54,3.41
2018,3,20,7,30,0.0,17.0,4.5,11.8,17.0,14.94,7.29
2018,3,20,7,45,0.0,32.0,4.8,11.8,32.0,28.18,18.8
2018,3,20,8,0,0.0,47.0,5.1,11.8,47.0,41.46,30.25
2018,3,20,8,15,0.0,60.5,5.2,11.85,60.5,53.44,40.48
2018,3,20,8,30,0.0,74.0,5.3,11.9,74.0,65.45,50.61
2018,3,20,8,45,0.0,85.0,5.35,11.95,85.0,75.34,58.85
2018,3,20,9,0,0.0,96.0,5.4,12.0,96.0,85.63,67.36
2018,3,20,9,15,0.0,84.0,5.5,12.05,84.0,74.39,57.65
2018,3,20,9,30,0.0,72.0,5.6,12.1,72.0,63.74,48.49
2018,3,20,9,45,0.0,86.0,5.65,12.15,86.0,76.23,58.86
2018,3,20,10,0,0.0,100.0,5.7,12.2,100.0,88.95,69.37
2018,3,20,10,15,0.0,108.5,5.75,12.3,108.5,96.85,75.79
2018,3,20,10,30,0.0,117.0,5.8,12.4,117.0,104.74,82.18
2018,3,20,10,45,1.5,147.0,5.85,12.45,148.0,134.34,106.62
2018,3,20,11,0,3.0,177.0,5.9,12.5,179.0,164.15,131.03
2018,3,20,11,15,1.5,148.0,5.95,12.55,149.0,134.94,106.79
2018,3,20,11,30,0.0,119.0,6.0,12.6,119.0,106.44,83.14
2018,3,20,11,45,0.0,115.5,6.05,12.7,115.5,103.19,80.39
2018,3,20,12,0,0.0,112.0,6.1,12.8,112.0,99.96,77.66
2018,3,20,12,15,0.0,96.0,6.15,12.8,96.0,85.4,65.61
2018,3,20,12,30,0.0,80.0,6.2,12.8,80.0,71.06,53.73
2018,3,20,12,45,0.0,72.0,6.3,12.85,72.0,63.93,47.81
2018,3,20,13,0,0.0,64.0,6.4,12.9,64.0,56.8,41.88
2018,3,20,13,15,0.0,67.5,6.2,12.95,67.5,59.9,44.5
2018,3,20,13,30,0.0,71.0,6.0,13.0,71.0,63.0,47.12
2018,3,20,13,45,0.0,82.0,5.8,13.0,82.0,72.77,55.32
2018,3,20,14,0,0.0,93.0,5.6,13.0,93.0,82.55,63.54
2018,3,20,14,15,0.0,87.0,5.45,13.0,87.0,77.18,59.16
2018,3,20,14,30,0.0,81.0,5.3,13.0,81.0,71.81,54.79
2018,3,20,14,45,0.0,81.5,5.15,13.05,81.5,72.23,55.26
2018,3,20,15,0,0.0,82.0,5.0,13.1,82.0,72.65,55.74
2018,3,20,15,15,0.0,84.0,5.0,13.1,84.0,74.4,57.37
2018,3,20,15,30,0.0,86.0,5.0,13.1,86.0,76.16,59.03
2018,3,20,15,45,0.0,88.0,4.8,13.1,88.0,77.82,60.61
2018,3,20,16,0,0.0,90.0,4.6,13.1,90.0,79.27,62.04
2018,3,20,16,15,2.0,92.0,4.45,13.05,92.5,80.69,63.35
2018,3,20,16,30,4.0,94.0,4.3,13.0,95.0,81.35,64.06
2018,3,20,16,45,24.0,95.5,4.15,12.95,102.0,78.56,64.85
2018,3,20,17,0,44.0,97.0,4.0,12.9,109.0,78.0,64.28
2018,3,20,17,15,36.5,77.5,4.05,12.85,86.0,63.06,50.66
2018,3,20,17,30,29.0,58.0,4.1,12.8,63.0,47.85,36.6
2018,3,20,17,45,18.5,38.5,4.2,12.75,41.5,32.39,21.95
2018,3,20,18,0,8.0,19.0,4.3,12.7,20.0,16.61,1.46
2018,3,20,18,15,4.0,9.5,4.75,12.75,10.0,8.64,0.0
2018,3,20,18,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.85,12.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,21,6,15,3.5,3.5,2.0,13.55,3.5,4.61,0.0
2018,3,21,6,30,7.0,7.0,2.1,13.7,7.0,9.5,0.0
2018,3,21,6,45,3.5,11.0,2.15,13.85,11.0,11.66,3.73
2018,3,21,7,0,0.0,15.0,2.2,14.0,15.0,13.18,5.45
2018,3,21,7,15,0.0,19.5,2.4,14.15,19.5,17.14,9.0
2018,3,21,7,30,0.0,24.0,2.6,14.3,24.0,21.11,12.5
2018,3,21,7,45,0.0,25.5,2.8,14.4,25.5,22.44,13.67
2018,3,21,8,0,0.0,27.0,3.0,14.5,27.0,23.77,14.78
2018,3,21,8,15,0.0,38.5,3.15,14.6,38.5,33.95,23.43
2018,3,21,8,30,0.0,50.0,3.3,14.7,50.0,44.14,31.99
2018,3,21,8,45,0.0,45.5,3.4,14.8,45.5,40.17,28.5
2018,3,21,9,0,0.0,41.0,3.5,14.9,41.0,36.2,25.04
2018,3,21,9,15,0.0,51.0,3.75,15.0,51.0,45.08,32.41
2018,3,21,9,30,0.0,61.0,4.0,15.1,61.0,53.97,39.74
2018,3,21,9,45,0.0,87.0,4.2,15.2,87.0,77.12,58.87
2018,3,21,10,0,0.0,113.0,4.4,15.3,113.0,101.11,78.52
2018,3,21,10,15,3.5,159.5,4.7,15.45,162.0,148.78,117.51
2018,3,21,10,30,7.0,206.0,5.0,15.6,211.0,197.3,156.68
2018,3,21,10,45,15.0,243.0,5.3,15.75,254.0,241.3,192.02
2018,3,21,11,0,23.0,280.0,5.6,15.9,297.0,285.29,227.03
2018,3,21,11,15,20.5,277.0,5.75,15.9,292.5,278.43,221.24
2018,3,21,11,30,18.0,274.0,5.9,15.9,288.0,271.7,215.69
2018,3,21,11,45,30.0,305.0,6.05,15.9,329.0,327.64,260.31
2018,3,21,12,0,42.0,336.0,6.2,15.9,370.0,368.21,292.42
2018,3,21,12,15,50.0,348.0,6.2,15.9,388.0,384.17,304.99
2018,3,21,12,30,58.0,360.0,6.2,15.9,406.0,399.19,316.87
2018,3,21,12,45,37.5,306.0,6.2,15.85,335.5,322.86,256.53
2018,3,21,13,0,17.0,252.0,6.2,15.8,265.0,242.0,191.95
2018,3,21,13,15,36.5,285.0,6.15,15.8,313.0,294.34,234.39
2018,3,21,13,30,56.0,318.0,6.1,15.8,361.0,336.2,267.96
2018,3,21,13,45,47.5,303.5,6.0,15.75,339.0,311.42,248.2
2018,3,21,14,0,39.0,289.0,5.9,15.7,317.0,287.63,229.32
2018,3,21,14,15,27.5,243.5,6.0,15.7,263.0,235.35,187.6
2018,3,21,14,30,16.0,198.0,6.1,15.7,209.0,183.63,145.95
2018,3,21,14,45,27.0,208.5,6.15,15.7,225.5,197.38,157.42
2018,3,21,15,0,38.0,219.0,6.2,15.7,242.0,207.37,165.6
2018,3,21,15,15,77.0,223.0,6.2,15.7,265.5,220.02,175.36
2018,3,21,15,30,116.0,227.0,6.2,15.7,289.0,226.18,179.05
2018,3,21,15,45,101.5,192.0,6.4,15.5,242.5,183.98,144.5
2018,3,21,16,0,87.0,157.0,6.6,15.3,196.0,144.52,112.27
2018,3,21,16,15,91.0,141.5,6.6,15.15,178.0,124.11,95.44
2018,3,21,16,30,95.0,126.0,6.6,15.0,160.0,103.31,79.59
2018,3,21,16,45,119.0,104.0,6.55,14.9,140.0,81.56,67.03
2018,3,21,17,0,143.0,82.0,6.5,14.8,120.0,62.59,50.18
2018,3,21,17,15,104.5,60.0,6.55,14.7,84.5,49.4,38.25
2018,3,21,17,30,66.0,38.0,6.6,14.6,49.0,32.26,22.71
2018,3,21,17,45,45.0,25.5,6.6,14.55,32.0,21.98,13.05
2018,3,21,18,0,24.0,13.0,6.6,14.5,15.0,11.48,0.18
2018,3,21,18,15,13.0,7.0,6.65,14.45,8.0,6.37,0.0
2018,3,21,18,30,2.0,1.0,6.7,14.4,1.0,0.0,0.0
2018,3,21,18,45,1.0,0.5,6.8,14.4,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,6.95,14.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.0,14.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.05,14.4,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.1,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.2,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.45,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.6,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,7.8,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.0,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.0,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.05,14.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.15,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.1,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.0,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.95,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.9,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.9,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.7,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.65,13.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.6,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.45,13.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.15,13.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.0,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.85,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.4,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.3,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,3,22,6,15,0.5,3.5,6.05,13.6,3.5,3.39,0.0
2018,3,22,6,30,1.0,7.0,6.1,13.6,7.0,6.61,0.0
2018,3,22,6,45,0.5,12.0,6.15,13.65,12.0,10.8,3.08
2018,3,22,7,0,0.0,17.0,6.2,13.7,17.0,14.94,6.95
2018,3,22,7,15,0.0,21.5,6.1,13.7,21.5,18.91,10.52
2018,3,22,7,30,0.0,26.0,6.0,13.7,26.0,22.88,14.03
2018,3,22,7,45,0.0,24.0,5.9,13.75,24.0,21.12,12.54
2018,3,22,8,0,0.0,22.0,5.8,13.8,22.0,19.36,11.01
2018,3,22,8,15,0.0,31.0,5.75,13.8,31.0,27.32,17.8
2018,3,22,8,30,0.0,40.0,5.7,13.8,40.0,35.29,24.53
2018,3,22,8,45,2.0,78.5,5.65,13.8,79.5,71.22,55.0
2018,3,22,9,0,4.0,117.0,5.6,13.8,119.0,109.6,87.13
2018,3,22,9,15,17.5,169.0,5.75,13.7,179.5,173.92,140.92
2018,3,22,9,30,31.0,221.0,5.9,13.6,240.0,255.94,208.3
2018,3,22,9,45,37.0,229.5,6.0,13.55,253.5,269.47,219.01
2018,3,22,10,0,43.0,238.0,6.1,13.5,267.0,283.14,229.93
2018,3,22,10,15,56.0,268.5,6.25,13.25,308.0,328.28,266.56
2018,3,22,10,30,69.0,299.0,6.4,13.0,349.0,373.13,302.65
2018,3,22,10,45,46.0,282.0,6.55,12.8,315.5,328.79,266.11
2018,3,22,11,0,23.0,265.0,6.7,12.6,282.0,270.02,217.85
2018,3,22,11,15,69.0,289.0,6.8,12.45,343.0,354.22,287.52
2018,3,22,11,30,115.0,313.0,6.9,12.3,404.0,437.96,355.61
2018,3,22,11,45,336.5,293.0,6.95,12.15,562.5,639.95,521.14
2018,3,22,12,0,558.0,273.0,7.0,12.0,721.0,832.09,672.93
2018,3,22,12,15,522.0,289.5,7.05,12.0,708.5,797.55,644.65
2018,3,22,12,30,486.0,306.0,7.1,12.0,696.0,761.97,616.35
2018,3,22,12,45,578.0,261.0,7.1,12.0,720.5,775.26,629.07
2018,3,22,13,0,670.0,216.0,7.1,12.0,745.0,785.03,638.51
2018,3,22,13,15,748.0,179.5,7.15,12.05,759.5,779.46,635.56
2018,3,22,13,30,826.0,143.0,7.2,12.1,774.0,763.39,624.17
2018,3,22,13,45,858.5,125.0,7.25,12.1,763.5,727.73,596.12
2018,3,22,14,0,891.0,107.0,7.3,12.1,753.0,684.6,561.51
2018,3,22,14,15,891.0,102.5,7.35,12.1,725.5,632.99,518.59
2018,3,22,14,30,891.0,98.0,7.4,12.1,698.0,579.19,472.74
2018,3,22,14,45,863.0,100.5,7.5,12.05,655.5,515.5,417.76
2018,3,22,15,0,835.0,103.0,7.6,12.0,613.0,453.04,362.43
2018,3,22,15,15,794.5,105.0,7.6,12.0,562.5,387.22,303.29
2018,3,22,15,30,754.0,107.0,7.6,12.0,512.0,321.74,243.84
2018,3,22,15,45,751.0,97.0,7.65,11.75,470.0,265.38,191.0
2018,3,22,16,0,748.0,87.0,7.7,11.5,428.0,205.56,136.46
2018,3,22,16,15,639.0,95.0,7.65,11.35,362.5,144.12,89.75
2018,3,22,16,30,530.0,103.0,7.6,11.2,297.0,100.44,66.25
2018,3,22,16,45,456.0,94.0,7.55,11.0,242.5,67.81,55.69
2018,3,22,17,0,382.0,85.0,7.5,10.8,188.0,62.33,50.76
2018,3,22,17,15,328.5,70.5,7.35,10.55,145.5,52.66,41.85
2018,3,22,17,30,275.0,56.0,7.2,10.3,103.0,42.6,32.38
2018,3,22,17,45,243.5,41.5,7.0,10.1,72.5,32.19,22.25
2018,3,22,18,0,212.0,27.0,6.8,9.9,42.0,21.33,6.83
2018,3,22,18,15,112.0,14.5,6.65,9.8,22.0,13.19,0.0
2018,3,22,18,30,12.0,2.0,6.5,9.7,2.0,0.0,0.0
2018,3,22,18,45,6.0,1.0,6.35,9.6,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.85,9.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.6,9.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.4,9.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.9,8.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.75,8.65,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.6,8.55,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.35,8.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,23,6,15,122.0,12.5,1.85,9.65,20.5,61.5,0.0
2018,3,23,6,30,244.0,25.0,1.8,10.0,41.0,163.44,65.32
2018,3,23,6,45,379.5,35.0,1.75,10.35,85.5,269.69,214.19
2018,3,23,7,0,515.0,45.0,1.7,10.7,130.0,380.63,313.29
2018,3,23,7,15,591.0,51.5,1.7,10.85,182.5,463.17,385.01
2018,3,23,7,30,667.0,58.0,1.7,11.0,235.0,551.69,458.2
2018,3,23,7,45,716.0,62.0,1.75,11.2,289.0,618.6,510.17
2018,3,23,8,0,765.0,66.0,1.8,11.4,343.0,692.17,564.72
2018,3,23,8,15,797.5,70.0,1.9,11.55,396.0,753.77,608.95
2018,3,23,8,30,830.0,74.0,2.0,11.7,449.0,814.97,651.82
2018,3,23,8,45,853.0,76.5,2.05,11.85,498.0,865.05,685.3
2018,3,23,9,0,876.0,79.0,2.1,12.0,547.0,904.3,710.66
2018,3,23,9,15,894.0,80.5,2.25,12.2,592.0,944.03,737.12
2018,3,23,9,30,912.0,82.0,2.4,12.4,637.0,981.04,761.5
2018,3,23,9,45,925.0,83.0,2.55,12.55,676.0,1009.54,780.1
2018,3,23,10,0,938.0,84.0,2.7,12.7,715.0,1034.59,796.45
2018,3,23,10,15,946.0,86.0,2.95,12.85,747.0,1052.19,808.82
2018,3,23,10,30,954.0,88.0,3.2,13.0,779.0,1065.83,818.59
2018,3,23,10,45,959.5,89.0,3.4,13.15,803.5,1071.71,822.72
2018,3,23,11,0,965.0,90.0,3.6,13.3,828.0,1073.46,824.18
2018,3,23,11,15,968.0,91.5,3.8,13.4,845.0,1069.09,821.73
2018,3,23,11,30,971.0,93.0,4.0,13.5,862.0,1060.54,816.52
2018,3,23,11,45,972.0,93.5,4.2,13.55,870.5,1044.79,806.55
2018,3,23,12,0,973.0,94.0,4.4,13.6,879.0,1025.01,794.33
2018,3,23,12,15,973.5,94.0,4.5,13.6,879.5,1000.29,778.05
2018,3,23,12,30,974.0,94.0,4.6,13.6,880.0,971.76,759.05
2018,3,23,12,45,972.5,93.5,4.75,13.65,872.0,937.29,735.97
2018,3,23,13,0,971.0,93.0,4.9,13.7,864.0,899.4,710.18
2018,3,23,13,15,967.0,92.0,4.9,13.65,847.0,855.8,679.24
2018,3,23,13,30,963.0,91.0,4.9,13.6,830.0,809.34,645.99
2018,3,23,13,45,955.5,90.5,4.95,13.55,805.0,758.29,609.24
2018,3,23,14,0,948.0,90.0,5.0,13.5,780.0,705.13,567.68
2018,3,23,14,15,939.0,88.5,5.0,13.4,748.0,648.25,522.05
2018,3,23,14,30,930.0,87.0,5.0,13.3,716.0,589.95,473.97
2018,3,23,14,45,917.5,85.5,5.0,13.2,678.0,528.79,422.14
2018,3,23,15,0,905.0,84.0,5.0,13.1,640.0,467.13,368.29
2018,3,23,15,15,888.5,82.0,5.0,13.1,595.5,403.34,311.08
2018,3,23,15,30,872.0,80.0,5.0,13.1,551.0,340.09,253.08
2018,3,23,15,45,847.5,78.0,4.9,12.9,502.0,271.91,191.06
2018,3,23,16,0,823.0,76.0,4.8,12.7,453.0,209.22,135.07
2018,3,23,16,15,787.0,73.0,4.7,12.55,400.0,146.89,85.0
2018,3,23,16,30,751.0,70.0,4.6,12.4,347.0,88.87,49.94
2018,3,23,16,45,702.0,65.0,4.55,12.25,293.0,51.7,40.98
2018,3,23,17,0,653.0,60.0,4.5,12.1,239.0,44.76,34.75
2018,3,23,17,15,577.5,54.5,4.3,11.8,187.5,41.77,31.94
2018,3,23,17,30,502.0,49.0,4.1,11.5,136.0,38.86,28.97
2018,3,23,17,45,373.0,38.5,3.95,11.25,91.0,31.32,21.51
2018,3,23,18,0,244.0,28.0,3.8,11.0,46.0,23.61,9.39
2018,3,23,18,15,127.0,15.0,3.75,10.9,24.0,13.64,0.0
2018,3,23,18,30,10.0,2.0,3.7,10.8,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,3.7,10.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,2.5,10.25,1.0,0.0,0.0
