Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,6,30,0.0,32.0,3.0,11.1,32.0,29.27,18.6
2018,4,3,6,45,2.0,52.5,3.05,11.4,53.0,51.52,38.28
2018,4,3,7,0,4.0,73.0,3.1,11.7,74.0,73.27,57.41
2018,4,3,7,15,45.5,99.0,3.05,11.95,113.5,135.83,111.97
2018,4,3,7,30,87.0,125.0,3.0,12.2,153.0,207.34,173.14
2018,4,3,7,45,184.5,143.0,2.95,12.45,215.5,302.44,253.95
2018,4,3,8,0,282.0,161.0,2.9,12.7,278.0,420.41,350.43
2018,4,3,8,15,317.5,177.5,2.95,13.0,325.0,478.43,395.46
2018,4,3,8,30,353.0,194.0,3.0,13.3,372.0,537.96,440.89
2018,4,3,8,45,350.0,215.5,3.0,13.6,406.0,570.06,463.19
2018,4,3,9,0,347.0,237.0,3.0,13.9,440.0,600.36,483.89
2018,4,3,9,15,344.5,258.0,3.0,14.15,472.0,628.7,502.94
2018,4,3,9,30,342.0,279.0,3.0,14.4,504.0,655.18,520.41
2018,4,3,9,45,543.5,224.0,3.05,14.65,605.0,813.2,639.6
2018,4,3,10,0,745.0,169.0,3.1,14.9,706.0,965.66,745.83
2018,4,3,10,15,820.5,146.5,3.05,15.1,760.5,1013.39,774.94
2018,4,3,10,30,896.0,124.0,3.0,15.3,815.0,1054.5,800.12
2018,4,3,10,45,904.0,123.5,2.95,15.45,838.5,1059.94,801.43
2018,4,3,11,0,912.0,123.0,2.9,15.6,862.0,1061.48,800.62
2018,4,3,11,15,908.5,127.0,2.8,15.75,875.0,1052.33,792.38
2018,4,3,11,30,905.0,131.0,2.7,15.9,888.0,1039.31,781.82
2018,4,3,11,45,915.0,127.0,2.65,16.05,898.0,1027.4,772.72
2018,4,3,12,0,925.0,123.0,2.6,16.2,908.0,1011.49,761.08
2018,4,3,12,15,901.0,134.5,2.65,16.3,899.0,975.7,737.36
2018,4,3,12,30,877.0,146.0,2.7,16.4,890.0,946.24,718.01
2018,4,3,12,45,863.5,151.0,2.75,16.45,877.0,907.87,692.53
2018,4,3,13,0,850.0,156.0,2.8,16.5,864.0,867.1,665.24
2018,4,3,13,15,826.5,163.0,3.0,16.45,840.5,818.27,633.19
2018,4,3,13,30,803.0,170.0,3.2,16.4,817.0,768.39,598.45
2018,4,3,13,45,808.0,161.5,3.35,16.4,796.0,723.53,566.09
2018,4,3,14,0,813.0,153.0,3.5,16.4,775.0,676.03,530.72
2018,4,3,14,15,835.5,137.5,3.7,16.3,754.0,630.02,495.8
2018,4,3,14,30,858.0,122.0,3.9,16.2,733.0,579.82,456.15
2018,4,3,14,45,843.5,119.5,4.1,16.05,694.0,519.36,406.89
2018,4,3,15,0,829.0,117.0,4.3,15.9,655.0,458.92,356.08
2018,4,3,15,15,790.0,117.0,4.3,15.9,602.0,392.05,298.5
2018,4,3,15,30,751.0,117.0,4.3,15.9,549.0,324.98,239.96
2018,4,3,15,45,734.5,110.0,4.45,15.5,502.5,264.55,186.28
2018,4,3,16,0,718.0,103.0,4.6,15.1,456.0,205.66,134.87
2018,4,3,16,15,643.0,103.0,4.55,14.8,393.5,147.49,90.79
2018,4,3,16,30,568.0,103.0,4.5,14.5,331.0,98.79,63.07
2018,4,3,16,45,558.5,89.5,4.5,14.2,287.5,63.84,51.41
2018,4,3,17,0,549.0,76.0,4.5,13.9,244.0,55.62,44.22
2018,4,3,17,15,489.5,68.0,4.4,13.55,196.5,51.24,40.29
2018,4,3,17,30,430.0,60.0,4.3,13.2,149.0,46.73,36.05
2018,4,3,17,45,340.0,50.0,4.25,12.85,107.5,38.45,28.21
2018,4,3,18,0,250.0,40.0,4.2,12.5,66.0,31.26,20.59
2018,4,3,18,15,142.5,24.5,4.05,12.3,37.5,19.42,0.0
2018,4,3,18,30,35.0,9.0,3.9,12.1,9.0,8.19,0.0
2018,4,3,18,45,17.5,4.5,3.8,11.9,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,5,45,6.5,5.5,2.95,10.85,5.5,0.0,0.0
2018,4,4,6,0,13.0,11.0,3.0,11.0,11.0,14.91,0.0
2018,4,4,6,15,67.0,27.5,3.1,11.25,35.0,74.6,40.71
2018,4,4,6,30,121.0,44.0,3.2,11.5,59.0,126.69,99.49
2018,4,4,6,45,182.0,61.5,3.35,11.7,96.5,186.1,153.27
2018,4,4,7,0,243.0,79.0,3.5,11.9,134.0,251.81,211.49
2018,4,4,7,15,251.5,98.0,3.35,12.15,168.0,291.1,245.62
2018,4,4,7,30,260.0,117.0,3.2,12.4,202.0,330.44,278.47
2018,4,4,7,45,314.5,132.5,3.1,12.6,252.5,399.61,335.42
2018,4,4,8,0,369.0,148.0,3.0,12.8,303.0,488.62,405.96
2018,4,4,8,15,390.5,164.0,2.9,13.05,346.5,538.93,443.65
2018,4,4,8,30,412.0,180.0,2.8,13.3,390.0,589.28,480.53
2018,4,4,8,45,440.0,192.0,2.65,13.5,435.0,640.59,517.29
2018,4,4,9,0,468.0,204.0,2.5,13.7,480.0,691.69,552.9
2018,4,4,9,15,470.0,212.5,2.45,13.9,507.0,713.52,566.45
2018,4,4,9,30,472.0,221.0,2.4,14.1,534.0,733.27,578.58
2018,4,4,9,45,367.0,267.5,2.3,14.3,519.0,669.22,526.73
2018,4,4,10,0,262.0,314.0,2.2,14.5,504.0,619.13,485.07
2018,4,4,10,15,384.0,297.5,2.15,14.6,589.0,722.39,562.51
2018,4,4,10,30,506.0,281.0,2.1,14.7,674.0,844.29,648.64
2018,4,4,10,45,414.5,325.5,2.0,14.8,653.5,795.41,608.53
2018,4,4,11,0,323.0,370.0,1.9,14.9,633.0,729.92,558.65
2018,4,4,11,15,429.0,338.5,1.85,15.0,694.5,809.72,616.67
2018,4,4,11,30,535.0,307.0,1.8,15.1,756.0,871.79,660.02
2018,4,4,11,45,504.5,323.0,1.75,15.25,749.5,844.58,638.53
2018,4,4,12,0,474.0,339.0,1.7,15.4,743.0,815.61,616.87
2018,4,4,12,15,445.5,350.0,1.85,15.45,729.5,782.31,594.47
2018,4,4,12,30,417.0,361.0,2.0,15.5,716.0,748.16,571.08
2018,4,4,12,45,307.5,378.0,2.15,15.6,638.5,641.66,493.95
2018,4,4,13,0,198.0,395.0,2.3,15.7,561.0,541.78,419.8
2018,4,4,13,15,359.0,344.5,2.55,15.7,638.0,615.02,479.01
2018,4,4,13,30,520.0,294.0,2.8,15.7,715.0,673.26,524.81
2018,4,4,13,45,408.5,319.0,3.0,15.7,643.5,587.93,459.98
2018,4,4,14,0,297.0,344.0,3.2,15.7,572.0,507.72,398.68
2018,4,4,14,15,297.5,332.5,3.25,15.6,553.0,476.64,375.23
2018,4,4,14,30,298.0,321.0,3.3,15.5,534.0,445.03,350.63
2018,4,4,14,45,269.5,307.5,3.3,15.4,492.5,397.26,312.97
2018,4,4,15,0,241.0,294.0,3.3,15.3,451.0,352.77,277.52
2018,4,4,15,15,257.5,269.5,3.3,15.3,427.0,318.66,249.19
2018,4,4,15,30,274.0,245.0,3.3,15.3,403.0,283.11,218.87
2018,4,4,15,45,210.5,228.0,3.15,14.95,343.5,235.0,180.88
2018,4,4,16,0,147.0,211.0,3.0,14.6,284.0,192.77,148.69
2018,4,4,16,15,136.0,188.5,2.9,14.35,250.5,160.95,123.71
2018,4,4,16,30,125.0,166.0,2.8,14.1,217.0,130.96,101.87
2018,4,4,16,45,99.5,141.5,2.75,13.9,178.5,106.23,88.86
2018,4,4,17,0,74.0,117.0,2.7,13.7,140.0,92.97,77.37
2018,4,4,17,15,58.0,97.0,2.6,13.45,113.0,77.88,63.99
2018,4,4,17,30,42.0,77.0,2.5,13.2,86.0,62.53,50.08
2018,4,4,17,45,26.5,57.0,2.45,12.95,62.0,46.94,35.7
2018,4,4,18,0,11.0,37.0,2.4,12.7,38.0,31.11,20.63
2018,4,4,18,15,10.5,21.5,2.45,12.6,22.0,18.32,0.0
2018,4,4,18,30,10.0,6.0,2.5,12.5,6.0,5.46,0.0
2018,4,4,18,45,5.0,3.0,2.5,12.45,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,2.15,11.6,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,2.1,11.8,4.0,3.64,0.0
2018,4,5,6,15,0.0,9.5,2.15,12.0,9.5,8.34,0.03
2018,4,5,6,30,0.0,15.0,2.2,12.2,15.0,13.18,5.35
2018,4,5,6,45,0.0,23.5,2.2,12.45,23.5,20.67,12.02
2018,4,5,7,0,0.0,32.0,2.2,12.7,32.0,28.18,18.65
2018,4,5,7,15,2.5,48.5,2.05,12.75,49.5,44.43,32.8
2018,4,5,7,30,5.0,65.0,1.9,12.8,67.0,60.96,47.06
2018,4,5,7,45,21.0,106.0,1.7,12.9,115.0,121.67,98.95
2018,4,5,8,0,37.0,147.0,1.5,13.0,163.0,180.6,148.01
2018,4,5,8,15,92.5,184.5,1.5,13.3,230.5,269.58,221.45
2018,4,5,8,30,148.0,222.0,1.5,13.6,298.0,378.05,307.43
2018,4,5,8,45,241.5,230.0,1.5,13.95,367.5,489.77,393.94
2018,4,5,9,0,335.0,238.0,1.5,14.3,437.0,590.08,468.84
2018,4,5,9,15,192.5,247.0,1.4,14.6,363.0,452.91,360.02
2018,4,5,9,30,50.0,256.0,1.3,14.9,289.0,308.64,244.24
2018,4,5,9,45,45.5,268.5,1.2,15.2,300.0,316.52,249.85
2018,4,5,10,0,41.0,281.0,1.1,15.5,311.0,324.05,254.33
2018,4,5,10,15,40.0,279.5,1.2,15.55,309.5,319.53,250.57
2018,4,5,10,30,39.0,278.0,1.3,15.6,308.0,315.09,246.98
2018,4,5,10,45,38.5,305.0,1.35,15.7,335.5,341.36,266.56
2018,4,5,11,0,38.0,332.0,1.4,15.8,363.0,367.11,285.46
2018,4,5,11,15,54.0,353.0,1.65,15.8,398.0,402.41,312.77
2018,4,5,11,30,70.0,374.0,1.9,15.8,433.0,436.71,339.14
2018,4,5,11,45,60.5,373.5,2.1,15.75,425.0,422.8,328.55
2018,4,5,12,0,51.0,373.0,2.3,15.7,417.0,409.01,318.25
2018,4,5,12,15,38.0,344.5,2.4,15.6,377.0,364.23,284.27
2018,4,5,12,30,25.0,316.0,2.5,15.5,337.0,320.92,251.12
2018,4,5,12,45,24.5,317.0,2.6,15.4,337.5,318.28,249.46
2018,4,5,13,0,24.0,318.0,2.7,15.3,338.0,307.2,241.14
2018,4,5,13,15,20.0,297.0,2.55,15.25,313.5,282.63,222.03
2018,4,5,13,30,16.0,276.0,2.4,15.2,289.0,258.67,203.38
2018,4,5,13,45,20.5,282.5,2.3,15.15,298.5,265.8,209.28
2018,4,5,14,0,25.0,289.0,2.2,15.1,308.0,272.2,214.49
2018,4,5,14,15,18.5,259.5,2.1,15.0,273.5,239.88,189.21
2018,4,5,14,30,12.0,230.0,2.0,14.9,239.0,208.64,164.75
2018,4,5,14,45,20.0,238.0,1.9,14.8,251.5,217.53,172.19
2018,4,5,15,0,28.0,246.0,1.8,14.7,264.0,223.61,177.16
2018,4,5,15,15,26.0,230.0,1.8,14.7,246.0,207.52,164.52
2018,4,5,15,30,24.0,214.0,1.8,14.7,228.0,190.4,151.05
2018,4,5,15,45,20.0,193.0,1.65,14.5,204.0,169.17,134.29
2018,4,5,16,0,16.0,172.0,1.5,14.3,180.0,148.66,118.08
2018,4,5,16,15,33.5,158.0,1.4,14.2,172.5,132.56,104.5
2018,4,5,16,30,51.0,144.0,1.3,14.1,165.0,117.78,92.68
2018,4,5,16,45,53.5,130.0,1.2,13.95,149.0,103.25,86.08
2018,4,5,17,0,56.0,116.0,1.1,13.8,133.0,92.36,76.7
2018,4,5,17,15,28.5,90.0,0.9,13.7,98.5,73.27,59.8
2018,4,5,17,30,1.0,64.0,0.7,13.6,64.0,54.67,43.09
2018,4,5,17,45,0.5,46.5,0.5,13.45,46.5,40.12,29.75
2018,4,5,18,0,0.0,29.0,0.3,13.3,29.0,25.44,16.0
2018,4,5,18,15,3.5,17.0,0.5,13.3,17.0,14.99,0.0
2018,4,5,18,30,7.0,5.0,0.7,13.3,5.0,4.55,0.0
2018,4,5,18,45,3.5,2.5,0.95,13.25,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.0,5.15,13.45,2.0,0.0,0.0
2018,4,6,6,0,10.0,4.0,5.2,13.5,4.0,7.44,0.0
2018,4,6,6,15,5.0,8.5,5.4,13.6,8.5,9.8,1.36
2018,4,6,6,30,0.0,13.0,5.6,13.7,13.0,11.42,3.84
2018,4,6,6,45,0.0,15.0,5.75,13.75,15.0,13.18,5.55
2018,4,6,7,0,0.0,17.0,5.9,13.8,17.0,14.94,7.17
2018,4,6,7,15,2.5,50.5,6.05,13.95,51.5,46.21,34.12
2018,4,6,7,30,5.0,84.0,6.2,14.1,86.0,80.12,63.12
2018,4,6,7,45,2.5,84.0,6.4,14.2,85.0,77.3,60.49
2018,4,6,8,0,0.0,84.0,6.6,14.3,84.0,74.77,58.05
2018,4,6,8,15,0.0,61.0,6.65,14.55,61.0,53.91,40.17
2018,4,6,8,30,0.0,38.0,6.7,14.8,38.0,33.54,22.79
2018,4,6,8,45,0.0,55.5,6.75,15.0,55.5,49.07,35.75
2018,4,6,9,0,0.0,73.0,6.8,15.2,73.0,64.64,48.62
2018,4,6,9,15,0.0,105.5,6.85,15.4,105.5,94.1,72.91
2018,4,6,9,30,0.0,138.0,6.9,15.6,138.0,124.72,97.89
2018,4,6,9,45,0.5,141.0,6.9,15.75,141.5,127.85,100.18
2018,4,6,10,0,1.0,144.0,6.9,15.9,145.0,131.02,102.53
2018,4,6,10,15,4.5,175.0,6.85,15.95,178.5,163.82,129.17
2018,4,6,10,30,8.0,206.0,6.8,16.0,212.0,196.78,155.7
2018,4,6,10,45,6.5,194.0,6.75,16.0,199.0,183.34,144.58
2018,4,6,11,0,5.0,182.0,6.7,16.0,186.0,170.14,133.72
2018,4,6,11,15,6.5,194.0,6.7,16.0,199.5,182.62,143.73
2018,4,6,11,30,8.0,206.0,6.7,16.0,213.0,194.97,153.61
2018,4,6,11,45,7.5,199.0,6.7,16.0,205.5,187.44,147.47
2018,4,6,12,0,7.0,192.0,6.7,16.0,198.0,179.98,141.41
2018,4,6,12,15,8.0,196.0,6.6,16.0,203.0,184.1,144.74
2018,4,6,12,30,9.0,200.0,6.5,16.0,208.0,188.08,147.96
2018,4,6,12,45,13.0,237.0,6.45,16.0,248.0,224.75,177.45
2018,4,6,13,0,17.0,274.0,6.4,16.0,288.0,260.81,206.26
2018,4,6,13,15,15.5,259.5,6.3,16.0,272.0,244.86,193.57
2018,4,6,13,30,14.0,245.0,6.2,16.0,256.0,229.18,181.15
2018,4,6,13,45,15.0,251.5,6.15,15.95,263.0,234.23,185.39
2018,4,6,14,0,16.0,258.0,6.1,15.9,270.0,238.95,189.36
2018,4,6,14,15,18.5,254.0,5.95,15.9,267.5,235.01,186.41
2018,4,6,14,30,21.0,250.0,5.8,15.9,265.0,230.69,183.16
2018,4,6,14,45,17.0,232.0,5.7,15.85,244.0,210.92,167.49
2018,4,6,15,0,13.0,214.0,5.6,15.8,223.0,191.78,152.3
2018,4,6,15,15,8.0,186.5,5.6,15.8,192.0,165.0,130.88
2018,4,6,15,30,3.0,159.0,5.6,15.8,161.0,139.14,110.11
2018,4,6,15,45,44.0,165.5,5.35,15.65,188.0,150.43,118.3
2018,4,6,16,0,85.0,172.0,5.1,15.5,215.0,157.22,122.23
2018,4,6,16,15,70.5,155.0,5.05,15.45,188.0,134.6,104.54
2018,4,6,16,30,56.0,138.0,5.0,15.4,161.0,114.03,89.28
2018,4,6,16,45,54.0,104.0,4.9,15.35,123.5,85.91,70.62
2018,4,6,17,0,52.0,70.0,4.8,15.3,86.0,57.36,45.49
2018,4,6,17,15,26.0,39.0,4.7,15.2,47.0,35.01,25.62
2018,4,6,17,30,0.0,8.0,4.6,15.1,8.0,7.02,0.59
2018,4,6,17,45,0.0,7.0,4.5,15.05,7.0,6.14,0.0
2018,4,6,18,0,0.0,6.0,4.4,15.0,6.0,5.26,0.0
2018,4,6,18,15,0.0,3.5,4.35,15.0,3.5,3.07,0.0
2018,4,6,18,30,0.0,1.0,4.3,15.0,1.0,0.91,0.0
2018,4,6,18,45,0.0,0.5,4.3,14.95,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,4,7,5,45,4.0,6.5,3.8,14.05,6.5,0.0,0.0
2018,4,7,6,0,8.0,13.0,3.7,14.0,13.0,14.88,0.0
2018,4,7,6,15,26.5,30.5,3.8,14.1,33.5,46.83,29.17
2018,4,7,6,30,45.0,48.0,3.9,14.2,54.0,83.71,64.09
2018,4,7,6,45,67.0,68.5,3.95,14.25,82.0,121.19,97.43
2018,4,7,7,0,89.0,89.0,4.0,14.3,110.0,160.35,131.88
2018,4,7,7,15,145.5,109.5,4.15,14.4,154.5,224.02,186.92
2018,4,7,7,30,202.0,130.0,4.3,14.5,199.0,305.7,255.73
2018,4,7,7,45,275.0,144.0,4.4,14.6,254.0,384.19,320.98
2018,4,7,8,0,348.0,158.0,4.5,14.7,309.0,468.36,389.32
2018,4,7,8,15,392.5,170.5,4.45,14.85,360.0,548.46,451.46
2018,4,7,8,30,437.0,183.0,4.4,15.0,411.0,614.74,501.65
2018,4,7,8,45,474.0,192.0,4.35,15.1,460.0,671.47,543.54
2018,4,7,9,0,511.0,201.0,4.3,15.2,509.0,728.4,584.77
2018,4,7,9,15,573.5,195.0,4.25,15.3,564.0,792.15,631.1
2018,4,7,9,30,636.0,189.0,4.2,15.4,619.0,864.14,681.46
2018,4,7,9,45,731.5,166.5,4.2,15.5,686.0,942.78,735.46
2018,4,7,10,0,827.0,144.0,4.2,15.6,753.0,1013.12,782.51
2018,4,7,10,15,843.5,143.5,4.25,15.65,786.5,1034.05,795.33
2018,4,7,10,30,860.0,143.0,4.3,15.7,820.0,1051.37,806.15
2018,4,7,10,45,863.5,145.5,4.4,15.8,842.0,1055.03,808.17
2018,4,7,11,0,867.0,148.0,4.5,15.9,864.0,1054.79,807.88
2018,4,7,11,15,869.5,150.0,4.6,15.9,879.0,1049.09,804.32
2018,4,7,11,30,872.0,152.0,4.7,15.9,894.0,1039.5,798.22
2018,4,7,11,45,872.5,153.5,4.85,15.9,901.0,1023.61,788.29
2018,4,7,12,0,873.0,155.0,5.0,15.9,908.0,1004.01,775.8
2018,4,7,12,15,864.5,161.0,5.0,15.85,906.0,977.04,757.07
2018,4,7,12,30,856.0,167.0,5.0,15.8,904.0,946.92,736.16
2018,4,7,12,45,842.5,173.5,5.0,15.8,892.5,910.04,710.28
2018,4,7,13,0,829.0,180.0,5.0,15.8,881.0,870.82,682.63
2018,4,7,13,15,800.0,187.5,5.0,15.7,853.5,818.32,644.96
2018,4,7,13,30,771.0,195.0,5.0,15.6,826.0,768.3,607.32
2018,4,7,13,45,713.0,210.0,5.0,15.55,780.0,701.48,556.08
2018,4,7,14,0,655.0,225.0,5.0,15.5,734.0,637.47,506.21
2018,4,7,14,15,711.5,196.0,5.0,15.4,728.5,606.5,482.07
2018,4,7,14,30,768.0,167.0,5.0,15.3,723.0,568.26,450.9
2018,4,7,14,45,776.0,156.0,5.0,15.2,693.0,515.03,406.45
2018,4,7,15,0,784.0,145.0,5.0,15.1,663.0,459.66,358.82
2018,4,7,15,15,764.5,141.0,5.0,15.1,618.5,398.22,305.09
2018,4,7,15,30,745.0,137.0,5.0,15.1,574.0,338.12,251.5
2018,4,7,15,45,722.0,131.5,4.9,14.85,526.0,277.6,197.64
2018,4,7,16,0,699.0,126.0,4.8,14.6,478.0,219.45,147.12
2018,4,7,16,15,666.5,119.5,4.8,14.45,426.5,162.08,102.01
2018,4,7,16,30,634.0,113.0,4.8,14.3,375.0,108.85,69.88
2018,4,7,16,45,586.0,105.5,4.75,14.15,322.0,76.18,62.34
2018,4,7,17,0,538.0,98.0,4.7,14.0,269.0,73.22,59.85
2018,4,7,17,15,467.5,88.0,4.55,13.75,217.0,65.0,52.54
2018,4,7,17,30,397.0,78.0,4.4,13.5,165.0,58.64,46.66
2018,4,7,17,45,296.5,64.0,4.25,13.25,119.0,48.9,37.5
2018,4,7,18,0,196.0,50.0,4.1,13.0,73.0,39.23,27.88
2018,4,7,18,15,109.5,31.0,3.95,12.8,42.5,24.63,7.01
2018,4,7,18,30,23.0,12.0,3.8,12.6,12.0,10.91,0.0
2018,4,7,18,45,11.5,6.0,3.65,12.45,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,8,5,45,41.5,9.5,4.5,11.3,11.5,8.64,0.0
2018,4,8,6,0,83.0,19.0,4.6,11.5,23.0,49.14,0.0
2018,4,8,6,15,201.5,35.0,4.8,11.7,60.0,156.22,113.68
2018,4,8,6,30,320.0,51.0,5.0,11.9,97.0,244.34,198.5
2018,4,8,6,45,411.5,61.5,5.15,12.15,146.0,325.84,272.07
2018,4,8,7,0,503.0,72.0,5.3,12.4,195.0,417.07,352.02
2018,4,8,7,15,563.5,79.0,5.35,12.55,248.0,491.95,416.25
2018,4,8,7,30,624.0,86.0,5.4,12.7,301.0,570.82,481.6
2018,4,8,7,45,666.0,92.0,5.4,12.9,354.5,638.1,534.65
2018,4,8,8,0,708.0,98.0,5.4,13.1,408.0,706.73,586.48
2018,4,8,8,15,736.5,103.0,5.35,13.3,459.5,763.75,627.81
2018,4,8,8,30,765.0,108.0,5.3,13.5,511.0,820.12,667.77
2018,4,8,8,45,781.0,113.5,5.3,13.75,557.0,859.58,694.43
2018,4,8,9,0,797.0,119.0,5.3,14.0,603.0,902.04,723.07
2018,4,8,9,15,819.5,120.0,5.25,14.2,648.0,943.08,750.11
2018,4,8,9,30,842.0,121.0,5.2,14.4,693.0,981.59,775.01
2018,4,8,9,45,857.5,121.5,5.2,14.6,731.0,1009.76,792.69
2018,4,8,10,0,873.0,122.0,5.2,14.8,769.0,1034.61,808.06
2018,4,8,10,15,881.0,124.5,5.2,14.95,799.5,1039.25,809.38
2018,4,8,10,30,889.0,127.0,5.2,15.1,830.0,1051.37,816.27
2018,4,8,10,45,893.5,129.5,5.2,15.25,853.0,1056.1,818.05
2018,4,8,11,0,898.0,132.0,5.2,15.4,876.0,1056.92,817.31
2018,4,8,11,15,902.0,132.5,5.15,15.5,891.5,1051.22,811.93
2018,4,8,11,30,906.0,133.0,5.1,15.6,907.0,1041.64,804.06
2018,4,8,11,45,907.5,134.0,5.1,15.7,914.5,1026.28,792.74
2018,4,8,12,0,909.0,135.0,5.1,15.8,922.0,1007.16,778.96
2018,4,8,12,15,910.0,134.0,5.1,15.85,921.0,981.97,761.16
2018,4,8,12,30,911.0,133.0,5.1,15.9,920.0,953.28,740.96
2018,4,8,12,45,910.5,131.5,5.05,15.95,911.5,919.44,716.77
2018,4,8,13,0,910.0,130.0,5.0,16.0,903.0,882.46,690.32
2018,4,8,13,15,905.0,129.5,5.05,16.0,885.5,839.86,660.47
2018,4,8,13,30,900.0,129.0,5.1,16.0,868.0,794.77,628.54
2018,4,8,13,45,892.5,128.0,5.15,16.0,842.5,745.2,591.47
2018,4,8,14,0,885.0,127.0,5.2,16.0,817.0,693.79,551.52
2018,4,8,14,15,874.0,125.5,5.25,15.95,784.0,639.37,508.29
2018,4,8,14,30,863.0,124.0,5.3,15.9,751.0,581.91,461.54
2018,4,8,14,45,848.0,122.0,5.35,15.85,711.5,521.43,411.05
2018,4,8,15,0,833.0,120.0,5.4,15.8,672.0,461.03,359.16
2018,4,8,15,15,815.0,117.0,5.4,15.8,627.5,399.07,304.55
2018,4,8,15,30,797.0,114.0,5.4,15.8,583.0,338.17,249.78
2018,4,8,15,45,771.5,110.5,5.65,15.5,534.0,272.02,191.19
2018,4,8,16,0,746.0,107.0,5.9,15.2,485.0,212.19,139.05
2018,4,8,16,15,709.5,103.0,5.95,14.95,432.0,153.55,92.99
2018,4,8,16,30,673.0,99.0,6.0,14.7,379.0,99.41,60.84
2018,4,8,16,45,624.0,93.5,6.05,14.45,325.5,66.59,53.77
2018,4,8,17,0,575.0,88.0,6.1,14.2,272.0,64.79,52.32
2018,4,8,17,15,497.5,80.0,6.0,13.85,218.5,60.72,48.73
2018,4,8,17,30,420.0,72.0,5.9,13.5,165.0,54.14,42.68
2018,4,8,17,45,314.0,58.5,5.8,13.15,117.5,44.64,33.8
2018,4,8,18,0,208.0,45.0,5.7,12.8,70.0,34.87,24.28
2018,4,8,18,15,122.0,28.5,5.55,12.65,41.5,22.89,7.57
2018,4,8,18,30,36.0,12.0,5.4,12.5,13.0,10.91,0.0
2018,4,8,18,45,18.0,6.0,5.2,12.3,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,9,5,45,0.5,6.0,1.5,12.05,6.0,5.62,0.0
2018,4,9,6,0,1.0,12.0,1.5,12.2,12.0,10.95,0.0
2018,4,9,6,15,11.0,27.5,1.6,12.6,29.0,33.22,20.51
2018,4,9,6,30,21.0,43.0,1.7,13.0,46.0,54.93,40.65
2018,4,9,6,45,12.0,61.0,1.85,13.35,63.0,64.7,49.65
2018,4,9,7,0,3.0,79.0,2.0,13.7,80.0,77.11,60.38
2018,4,9,7,15,2.0,82.5,1.95,14.05,83.0,77.59,60.83
2018,4,9,7,30,1.0,86.0,1.9,14.4,86.0,78.92,61.8
2018,4,9,7,45,64.5,132.0,1.9,14.7,160.5,183.67,151.0
2018,4,9,8,0,128.0,178.0,1.9,15.0,235.0,302.89,248.47
2018,4,9,8,15,297.5,178.0,1.85,15.35,330.5,461.54,375.81
2018,4,9,8,30,467.0,178.0,1.8,15.7,426.0,635.26,507.2
2018,4,9,8,45,576.0,163.5,1.8,16.0,497.0,737.9,580.5
2018,4,9,9,0,685.0,149.0,1.8,16.3,568.0,839.09,648.68
2018,4,9,9,15,622.0,182.5,1.75,16.65,583.0,831.98,639.61
2018,4,9,9,30,559.0,216.0,1.7,17.0,598.0,812.14,622.17
2018,4,9,9,45,574.0,225.0,1.65,17.35,635.5,844.37,641.99
2018,4,9,10,0,589.0,234.0,1.6,17.7,673.0,874.29,659.39
2018,4,9,10,15,673.5,210.0,1.6,18.05,730.5,942.91,703.72
2018,4,9,10,30,758.0,186.0,1.6,18.4,788.0,1002.52,739.94
2018,4,9,10,45,763.5,190.5,1.55,18.7,811.5,1009.83,741.42
2018,4,9,11,0,769.0,195.0,1.5,19.0,835.0,1013.51,741.33
2018,4,9,11,15,693.0,237.5,1.5,19.25,822.0,971.7,713.12
2018,4,9,11,30,617.0,280.0,1.5,19.5,809.0,925.42,680.57
2018,4,9,11,45,595.0,295.0,1.45,19.8,808.5,901.47,662.93
2018,4,9,12,0,573.0,310.0,1.4,20.1,808.0,877.97,645.31
2018,4,9,12,15,601.0,295.0,1.35,20.3,817.0,868.99,639.07
2018,4,9,12,30,629.0,280.0,1.3,20.5,826.0,858.12,631.34
2018,4,9,12,45,593.5,288.0,1.25,20.75,799.0,807.39,595.76
2018,4,9,13,0,558.0,296.0,1.2,21.0,772.0,758.4,561.44
2018,4,9,13,15,691.0,229.0,1.05,21.15,806.5,774.29,573.15
2018,4,9,13,30,824.0,162.0,0.9,21.3,841.0,773.36,572.11
2018,4,9,13,45,732.0,197.5,0.8,21.5,787.5,701.99,519.84
2018,4,9,14,0,640.0,233.0,0.7,21.7,734.0,633.56,469.88
2018,4,9,14,15,616.5,229.5,0.85,21.6,696.5,578.26,432.29
2018,4,9,14,30,593.0,226.0,1.0,21.5,659.0,524.09,393.72
2018,4,9,14,45,545.0,228.5,1.15,21.4,610.5,463.05,348.62
2018,4,9,15,0,497.0,231.0,1.3,21.3,562.0,407.73,306.44
2018,4,9,15,15,432.0,232.5,1.3,21.3,506.5,350.04,261.34
2018,4,9,15,30,367.0,234.0,1.3,21.3,451.0,301.19,222.98
2018,4,9,15,45,422.5,200.0,1.9,20.6,430.0,258.02,186.62
2018,4,9,16,0,478.0,166.0,2.5,19.9,409.0,210.13,145.23
2018,4,9,16,15,484.0,145.5,2.75,19.35,369.5,160.21,105.92
2018,4,9,16,30,490.0,125.0,3.0,18.8,330.0,109.9,73.16
2018,4,9,16,45,361.5,120.5,3.25,18.25,260.5,83.97,68.06
2018,4,9,17,0,233.0,116.0,3.5,17.7,191.0,86.0,70.12
2018,4,9,17,15,243.5,96.5,3.6,17.15,162.5,73.06,58.9
2018,4,9,17,30,254.0,77.0,3.7,16.6,134.0,59.55,46.91
2018,4,9,17,45,214.5,60.0,3.8,16.0,99.0,47.1,35.59
2018,4,9,18,0,175.0,43.0,3.9,15.4,64.0,33.17,22.67
2018,4,9,18,15,109.0,27.0,3.65,15.15,38.0,21.81,7.94
2018,4,9,18,30,43.0,11.0,3.4,14.9,12.0,10.01,0.0
2018,4,9,18,45,21.5,5.5,3.1,14.65,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,10,5,45,5.5,8.5,2.35,13.2,9.0,9.55,0.0
2018,4,10,6,0,11.0,17.0,2.3,13.3,18.0,21.32,0.0
2018,4,10,6,15,38.0,36.0,2.35,13.5,41.5,65.35,46.22
2018,4,10,6,30,65.0,55.0,2.4,13.7,65.0,101.94,79.98
2018,4,10,6,45,82.0,74.0,2.5,13.95,91.5,135.28,109.75
2018,4,10,7,0,99.0,93.0,2.6,14.2,118.0,170.11,140.22
2018,4,10,7,15,65.5,105.5,2.7,14.35,123.5,153.48,126.15
2018,4,10,7,30,32.0,118.0,2.8,14.5,129.0,144.04,117.38
2018,4,10,7,45,27.0,134.5,2.9,14.7,145.0,157.98,128.54
2018,4,10,8,0,22.0,151.0,3.0,14.9,161.0,160.6,130.07
2018,4,10,8,15,12.5,145.5,3.1,15.05,151.5,145.73,117.0
2018,4,10,8,30,3.0,140.0,3.2,15.2,142.0,131.08,104.13
2018,4,10,8,45,6.5,168.0,3.3,15.3,172.0,161.57,128.93
2018,4,10,9,0,10.0,196.0,3.4,15.4,202.0,192.3,153.56
2018,4,10,9,15,10.0,204.0,3.4,15.5,210.5,199.44,158.79
2018,4,10,9,30,10.0,212.0,3.4,15.6,219.0,206.63,164.1
2018,4,10,9,45,15.0,235.5,3.35,15.7,246.5,234.29,185.93
2018,4,10,10,0,20.0,259.0,3.3,15.8,274.0,261.97,207.51
2018,4,10,10,15,23.0,273.0,3.25,15.85,291.0,278.03,219.76
2018,4,10,10,30,26.0,287.0,3.2,15.9,308.0,310.04,244.38
2018,4,10,10,45,50.5,336.0,3.15,16.0,378.0,384.81,302.34
2018,4,10,11,0,75.0,385.0,3.1,16.1,448.0,458.88,358.35
2018,4,10,11,15,57.5,358.5,3.1,16.05,407.0,409.74,320.17
2018,4,10,11,30,40.0,332.0,3.1,16.0,366.0,361.82,283.13
2018,4,10,11,45,46.0,360.0,3.1,16.0,399.5,393.02,307.06
2018,4,10,12,0,52.0,388.0,3.1,16.0,433.0,423.19,329.76
2018,4,10,12,15,79.5,406.0,3.2,15.9,475.0,461.97,359.94
2018,4,10,12,30,107.0,424.0,3.3,15.8,517.0,498.36,388.06
2018,4,10,12,45,95.0,398.5,3.4,15.7,480.5,455.88,356.13
2018,4,10,13,0,83.0,373.0,3.5,15.6,444.0,414.7,325.18
2018,4,10,13,15,43.5,272.0,3.65,15.5,309.0,283.31,223.45
2018,4,10,13,30,4.0,171.0,3.8,15.4,174.0,155.27,121.3
2018,4,10,13,45,6.0,192.5,3.9,15.3,197.0,175.27,137.8
2018,4,10,14,0,8.0,214.0,4.0,15.2,220.0,194.76,153.67
2018,4,10,14,15,8.0,212.0,4.15,15.1,218.0,191.91,151.65
2018,4,10,14,30,8.0,210.0,4.3,15.0,216.0,188.99,149.63
2018,4,10,14,45,11.5,219.5,4.4,14.9,227.5,197.47,156.8
2018,4,10,15,0,15.0,229.0,4.5,14.8,239.0,205.06,163.24
2018,4,10,15,15,13.0,210.0,4.5,14.8,218.5,186.24,148.27
2018,4,10,15,30,11.0,191.0,4.5,14.8,198.0,167.84,133.62
2018,4,10,15,45,41.0,193.5,4.8,14.55,215.0,171.07,135.68
2018,4,10,16,0,71.0,196.0,5.1,14.3,232.0,172.12,135.56
2018,4,10,16,15,124.0,171.0,5.1,14.15,226.5,147.62,113.49
2018,4,10,16,30,177.0,146.0,5.1,14.0,221.0,120.66,92.05
2018,4,10,16,45,335.5,118.0,5.15,13.9,236.0,81.94,67.47
2018,4,10,17,0,494.0,90.0,5.2,13.8,251.0,65.62,53.13
2018,4,10,17,15,290.5,69.5,5.0,13.55,160.0,50.44,39.62
2018,4,10,17,30,87.0,49.0,4.8,13.3,69.0,38.71,29.02
2018,4,10,17,45,118.5,38.5,4.65,13.05,58.0,31.03,21.88
2018,4,10,18,0,150.0,28.0,4.5,12.8,47.0,21.43,12.89
2018,4,10,18,15,110.5,21.0,4.4,12.55,31.5,16.37,5.34
2018,4,10,18,30,71.0,14.0,4.3,12.3,16.0,12.73,0.0
2018,4,10,18,45,35.5,7.0,4.25,12.1,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,11,5,45,40.0,10.5,3.85,11.35,13.0,22.85,0.0
2018,4,11,6,0,80.0,21.0,3.7,11.4,26.0,63.46,3.78
2018,4,11,6,15,136.5,34.0,3.7,11.65,51.5,113.39,85.54
2018,4,11,6,30,193.0,47.0,3.7,11.9,77.0,174.51,141.81
2018,4,11,6,45,196.0,59.5,3.7,12.1,100.0,188.45,156.78
2018,4,11,7,0,199.0,72.0,3.7,12.3,123.0,214.08,180.22
2018,4,11,7,15,326.0,89.0,3.45,12.45,195.5,342.26,289.32
2018,4,11,7,30,453.0,106.0,3.2,12.6,268.0,468.22,392.79
2018,4,11,7,45,371.0,138.5,2.95,12.7,284.5,464.75,386.75
2018,4,11,8,0,289.0,171.0,2.7,12.8,301.0,436.83,361.48
2018,4,11,8,15,278.5,195.5,2.6,12.95,333.0,466.42,383.09
2018,4,11,8,30,268.0,220.0,2.5,13.1,365.0,493.94,402.27
2018,4,11,8,45,388.0,212.5,2.35,13.2,442.5,617.1,497.0
2018,4,11,9,0,508.0,205.0,2.2,13.3,520.0,730.28,580.11
2018,4,11,9,15,455.5,238.5,2.45,13.5,535.5,728.59,575.87
2018,4,11,9,30,403.0,272.0,2.7,13.7,551.0,721.67,568.73
2018,4,11,9,45,347.5,307.0,2.9,13.85,556.5,692.92,545.67
2018,4,11,10,0,292.0,342.0,3.1,14.0,562.0,677.72,532.18
2018,4,11,10,15,359.0,335.0,3.45,14.05,616.0,736.53,577.7
2018,4,11,10,30,426.0,328.0,3.8,14.1,670.0,810.83,633.08
2018,4,11,10,45,494.0,312.0,4.1,14.15,719.0,859.38,669.76
2018,4,11,11,0,562.0,296.0,4.4,14.2,768.0,905.04,704.8
2018,4,11,11,15,586.5,292.0,4.6,14.15,792.0,916.17,714.02
2018,4,11,11,30,611.0,288.0,4.8,14.1,816.0,926.22,722.69
2018,4,11,11,45,561.0,311.5,5.0,14.05,799.0,884.2,692.1
2018,4,11,12,0,511.0,335.0,5.2,14.0,782.0,842.85,661.81
2018,4,11,12,15,420.0,365.5,5.3,13.95,732.5,769.51,606.09
2018,4,11,12,30,329.0,396.0,5.4,13.9,683.0,690.07,545.26
2018,4,11,12,45,294.0,400.5,5.5,13.9,655.0,647.4,512.81
2018,4,11,13,0,259.0,405.0,5.6,13.9,627.0,605.78,480.7
2018,4,11,13,15,230.5,396.0,5.65,13.9,591.0,551.51,438.97
2018,4,11,13,30,202.0,387.0,5.7,13.9,555.0,507.06,404.35
2018,4,11,13,45,170.0,370.5,5.7,13.9,509.0,455.62,363.93
2018,4,11,14,0,138.0,354.0,5.7,13.9,463.0,407.16,325.56
2018,4,11,14,15,328.5,295.5,5.75,13.85,541.0,459.4,369.17
2018,4,11,14,30,519.0,237.0,5.8,13.8,619.0,491.09,394.03
2018,4,11,14,45,575.0,212.0,5.85,13.75,615.0,462.65,369.18
2018,4,11,15,0,631.0,187.0,5.9,13.7,611.0,428.5,338.35
2018,4,11,15,15,472.0,218.0,5.9,13.7,523.5,352.14,275.4
2018,4,11,15,30,313.0,249.0,5.9,13.7,436.0,295.68,230.34
2018,4,11,15,45,309.0,226.5,6.05,13.55,398.5,252.82,193.59
2018,4,11,16,0,305.0,204.0,6.2,13.4,361.0,210.74,157.85
2018,4,11,16,15,190.5,184.0,6.3,13.3,278.5,163.8,124.56
2018,4,11,16,30,76.0,164.0,6.4,13.2,196.0,132.49,105.03
2018,4,11,16,45,44.5,103.0,6.5,13.15,121.0,85.42,70.77
2018,4,11,17,0,13.0,42.0,6.6,13.1,46.0,37.64,28.22
2018,4,11,17,15,21.5,37.5,6.85,12.95,43.0,33.79,24.78
2018,4,11,17,30,30.0,33.0,7.1,12.8,40.0,28.48,19.92
2018,4,11,17,45,30.5,37.5,7.35,12.65,43.0,33.11,23.77
2018,4,11,18,0,31.0,42.0,7.6,12.5,46.0,35.4,25.03
2018,4,11,18,15,17.5,26.0,7.55,12.3,28.0,22.23,10.02
2018,4,11,18,30,4.0,10.0,7.5,12.1,10.0,9.1,0.0
2018,4,11,18,45,2.0,5.0,7.45,11.9,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.15,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.6,11.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.8,10.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.05,10.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,5.9,9.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.25,9.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,4,12,5,45,62.5,13.0,5.2,10.05,17.0,32.68,0.0
2018,4,12,6,0,125.0,26.0,5.2,10.3,34.0,95.63,26.82
2018,4,12,6,15,190.0,41.0,5.35,10.55,65.5,157.56,122.31
2018,4,12,6,30,255.0,56.0,5.5,10.8,97.0,217.81,179.25
2018,4,12,6,45,375.0,67.0,5.65,11.0,152.5,311.24,262.5
2018,4,12,7,0,495.0,78.0,5.8,11.2,208.0,421.18,358.18
2018,4,12,7,15,564.5,84.5,5.75,11.35,264.0,501.31,426.56
2018,4,12,7,30,634.0,91.0,5.7,11.5,320.0,586.21,496.67
2018,4,12,7,45,670.0,97.5,5.7,11.6,373.0,649.97,547.04
2018,4,12,8,0,706.0,104.0,5.7,11.7,426.0,714.52,596.04
2018,4,12,8,15,731.0,110.5,5.6,11.85,477.0,770.2,636.51
2018,4,12,8,30,756.0,117.0,5.5,12.0,528.0,824.98,675.42
2018,4,12,8,45,750.5,129.0,5.45,12.15,567.0,857.44,697.02
2018,4,12,9,0,745.0,141.0,5.4,12.3,606.0,886.41,715.91
2018,4,12,9,15,771.5,141.5,5.35,12.4,651.5,929.04,744.9
2018,4,12,9,30,798.0,142.0,5.3,12.5,697.0,963.07,767.22
2018,4,12,9,45,820.0,142.5,5.2,12.65,738.0,996.81,788.67
2018,4,12,10,0,842.0,143.0,5.1,12.8,779.0,1027.49,807.72
2018,4,12,10,15,850.5,145.5,5.05,12.9,809.5,1043.38,816.76
2018,4,12,10,30,859.0,148.0,5.0,13.0,840.0,1055.53,823.35
2018,4,12,10,45,865.0,150.0,5.0,13.1,863.0,1060.78,825.68
2018,4,12,11,0,871.0,152.0,5.0,13.2,886.0,1062.11,825.47
2018,4,12,11,15,872.0,155.0,5.05,13.25,900.5,1055.56,820.53
2018,4,12,11,30,873.0,158.0,5.1,13.3,915.0,1045.13,813.07
2018,4,12,11,45,871.5,160.5,5.2,13.4,921.0,1027.95,801.23
2018,4,12,12,0,870.0,163.0,5.3,13.5,927.0,1007.13,786.9
2018,4,12,12,15,865.0,166.0,5.45,13.5,925.0,980.08,768.78
2018,4,12,12,30,860.0,169.0,5.6,13.5,923.0,949.83,748.26
2018,4,12,12,45,852.0,171.0,5.8,13.5,911.5,913.04,723.1
2018,4,12,13,0,844.0,173.0,6.0,13.5,900.0,873.7,695.75
2018,4,12,13,15,841.0,170.5,6.1,13.5,883.0,831.77,665.7
2018,4,12,13,30,838.0,168.0,6.2,13.5,866.0,787.44,632.44
2018,4,12,13,45,833.0,165.0,6.3,13.45,841.5,739.07,595.14
2018,4,12,14,0,828.0,162.0,6.4,13.4,817.0,688.9,555.56
2018,4,12,14,15,820.0,158.0,6.45,13.35,785.0,634.48,511.54
2018,4,12,14,30,812.0,154.0,6.5,13.3,753.0,579.04,465.56
2018,4,12,14,45,789.5,152.0,6.55,13.25,710.0,515.34,411.85
2018,4,12,15,0,767.0,150.0,6.6,13.2,667.0,454.21,358.86
2018,4,12,15,15,760.0,143.5,6.6,13.2,628.0,396.35,306.97
2018,4,12,15,30,753.0,137.0,6.6,13.2,589.0,338.43,254.0
2018,4,12,15,45,733.0,130.0,6.65,13.0,540.5,277.15,198.67
2018,4,12,16,0,713.0,123.0,6.7,12.8,492.0,217.9,146.47
2018,4,12,16,15,686.5,116.0,6.7,12.65,441.5,160.19,100.37
2018,4,12,16,30,660.0,109.0,6.7,12.5,391.0,105.8,67.13
2018,4,12,16,45,619.0,101.0,6.65,12.4,338.0,71.81,58.83
2018,4,12,17,0,578.0,93.0,6.6,12.3,285.0,68.24,55.79
2018,4,12,17,15,517.0,84.0,6.45,12.05,233.0,63.55,51.64
2018,4,12,17,30,456.0,75.0,6.3,11.8,181.0,56.26,44.96
2018,4,12,17,45,365.0,62.5,6.15,11.6,133.5,47.63,36.82
2018,4,12,18,0,274.0,50.0,6.0,11.4,86.0,38.73,28.12
2018,4,12,18,15,164.5,32.5,5.9,11.25,51.5,25.52,13.12
2018,4,12,18,30,55.0,15.0,5.8,11.1,17.0,13.64,0.0
2018,4,12,18,45,27.5,7.5,5.7,10.95,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.55,10.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,4.95,10.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,9.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,3.95,9.4,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,3.9,9.7,1.0,0.0,0.0
2018,4,13,5,45,73.0,15.0,3.9,10.05,19.5,38.1,0.0
2018,4,13,6,0,143.0,29.0,3.9,10.4,38.0,107.87,45.18
2018,4,13,6,15,257.5,42.5,3.95,10.75,78.0,189.66,148.67
2018,4,13,6,30,372.0,56.0,4.0,11.1,118.0,277.11,228.08
2018,4,13,6,45,448.5,66.0,4.05,11.45,167.0,354.46,296.99
2018,4,13,7,0,525.0,76.0,4.1,11.8,216.0,438.18,369.11
2018,4,13,7,15,583.0,82.5,4.2,12.15,270.0,511.96,430.85
2018,4,13,7,30,641.0,89.0,4.3,12.5,324.0,589.42,493.44
2018,4,13,7,45,678.5,95.0,4.35,12.85,377.0,653.94,542.71
2018,4,13,8,0,716.0,101.0,4.4,13.2,430.0,719.37,590.76
