Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.3,11.9,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.3,11.9,3.0,3.88,0.0
2018,5,23,5,15,3.0,5.0,3.3,12.0,5.0,5.22,0.0
2018,5,23,5,30,0.0,7.0,3.3,12.1,7.0,6.14,0.0
2018,5,23,5,45,0.0,11.5,3.3,12.2,11.5,10.09,2.87
2018,5,23,6,0,0.0,16.0,3.3,12.3,16.0,14.06,6.41
2018,5,23,6,15,0.0,30.0,3.3,12.4,30.0,26.41,17.17
2018,5,23,6,30,0.0,44.0,3.3,12.5,44.0,38.8,27.91
2018,5,23,6,45,17.0,92.5,3.3,12.6,99.0,94.22,75.63
2018,5,23,7,0,34.0,141.0,3.3,12.7,154.0,162.73,133.57
2018,5,23,7,15,67.5,168.0,3.35,12.85,199.0,214.98,177.32
2018,5,23,7,30,101.0,195.0,3.4,13.0,244.0,270.02,222.67
2018,5,23,7,45,102.5,217.0,3.5,13.15,271.0,297.34,244.03
2018,5,23,8,0,104.0,239.0,3.6,13.3,298.0,324.41,264.96
2018,5,23,8,15,58.0,218.0,3.65,13.5,251.5,264.12,214.35
2018,5,23,8,30,12.0,197.0,3.7,13.7,205.0,191.71,153.59
2018,5,23,8,45,18.5,231.0,3.8,13.9,244.0,230.57,184.85
2018,5,23,9,0,25.0,265.0,3.9,14.1,283.0,269.76,215.74
2018,5,23,9,15,52.5,306.5,3.95,14.3,347.0,352.71,281.39
2018,5,23,9,30,80.0,348.0,4.0,14.5,411.0,422.34,335.24
2018,5,23,9,45,79.5,357.0,4.05,14.65,422.0,430.24,340.3
2018,5,23,10,0,79.0,366.0,4.1,14.8,433.0,437.78,345.33
2018,5,23,10,15,54.0,356.0,4.15,14.9,402.5,400.87,315.62
2018,5,23,10,30,29.0,346.0,4.2,15.0,372.0,363.87,285.87
2018,5,23,10,45,39.0,370.0,4.25,15.1,405.5,396.13,310.78
2018,5,23,11,0,49.0,394.0,4.3,15.2,439.0,427.72,334.78
2018,5,23,11,15,84.0,429.0,4.25,15.2,508.0,493.94,385.58
2018,5,23,11,30,119.0,464.0,4.2,15.2,577.0,570.48,442.9
2018,5,23,11,45,199.0,453.0,4.2,15.25,643.0,628.96,488.08
2018,5,23,12,0,279.0,442.0,4.2,15.3,709.0,692.65,536.23
2018,5,23,12,15,334.0,414.0,4.15,15.3,733.0,702.72,544.67
2018,5,23,12,30,389.0,386.0,4.1,15.3,757.0,715.28,554.96
2018,5,23,12,45,596.0,280.5,4.05,15.35,842.5,774.9,603.25
2018,5,23,13,0,803.0,175.0,4.0,15.4,928.0,817.59,637.08
2018,5,23,13,15,821.5,163.0,4.05,15.35,921.5,786.87,615.38
2018,5,23,13,30,840.0,151.0,4.1,15.3,915.0,752.44,590.36
2018,5,23,13,45,809.5,160.5,4.1,15.3,881.0,699.7,550.07
2018,5,23,14,0,779.0,170.0,4.1,15.3,847.0,647.36,509.42
2018,5,23,14,15,837.0,137.5,4.15,15.25,841.5,612.09,481.93
2018,5,23,14,30,895.0,105.0,4.2,15.2,836.0,571.57,448.94
2018,5,23,14,45,859.0,111.5,4.25,15.15,787.5,510.09,398.21
2018,5,23,15,0,823.0,118.0,4.3,15.1,739.0,447.26,345.33
2018,5,23,15,15,642.0,157.0,4.3,15.1,625.0,358.57,273.37
2018,5,23,15,30,461.0,196.0,4.3,15.1,511.0,292.52,220.75
2018,5,23,15,45,564.0,161.5,4.4,14.85,520.5,259.72,187.78
2018,5,23,16,0,667.0,127.0,4.5,14.6,530.0,215.46,144.47
2018,5,23,16,15,726.0,106.0,4.55,14.4,511.0,163.81,99.11
2018,5,23,16,30,785.0,85.0,4.6,14.2,492.0,110.65,61.08
2018,5,23,16,45,758.0,81.5,4.6,14.0,441.0,59.4,47.13
2018,5,23,17,0,731.0,78.0,4.6,13.8,390.0,58.38,46.45
2018,5,23,17,15,693.0,73.0,4.6,13.55,338.0,51.03,40.09
2018,5,23,17,30,655.0,68.0,4.6,13.3,286.0,48.83,38.25
2018,5,23,17,45,583.5,63.5,4.6,13.05,233.0,46.77,36.44
2018,5,23,18,0,512.0,59.0,4.6,12.8,180.0,44.76,34.54
2018,5,23,18,15,273.0,47.5,4.55,12.6,110.5,35.84,26.29
2018,5,23,18,30,34.0,36.0,4.5,12.4,41.0,30.31,20.88
2018,5,23,18,45,21.0,23.0,4.45,12.2,25.5,20.3,10.67
2018,5,23,19,0,8.0,10.0,4.4,12.0,10.0,8.97,0.0
2018,5,23,19,15,4.0,5.0,4.4,11.95,5.0,4.55,0.0
2018,5,23,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,2.55,11.35,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,2.5,11.4,1.0,1.49,0.0
2018,5,24,5,15,1.5,4.5,2.4,11.55,4.5,4.4,0.0
2018,5,24,5,30,0.0,8.0,2.3,11.7,8.0,7.02,0.0
2018,5,24,5,45,17.0,15.5,2.2,11.8,19.0,21.93,12.69
2018,5,24,6,0,34.0,23.0,2.1,11.9,30.0,37.76,26.66
2018,5,24,6,15,27.5,41.0,2.05,12.05,47.5,50.52,38.1
2018,5,24,6,30,21.0,59.0,2.0,12.2,65.0,66.24,51.81
2018,5,24,6,45,20.5,95.0,1.95,12.35,102.0,104.0,84.01
2018,5,24,7,0,20.0,131.0,1.9,12.5,139.0,134.86,109.76
2018,5,24,7,15,10.5,131.0,1.95,12.7,135.0,127.74,103.16
2018,5,24,7,30,1.0,131.0,2.0,12.9,131.0,120.24,96.23
2018,5,24,7,45,8.5,163.5,2.0,13.1,168.0,157.36,126.82
2018,5,24,8,0,16.0,196.0,2.0,13.3,205.0,195.19,157.39
2018,5,24,8,15,37.5,229.5,2.05,13.5,253.0,259.15,208.92
2018,5,24,8,30,59.0,263.0,2.1,13.7,301.0,313.5,251.71
2018,5,24,8,45,102.0,298.0,2.15,13.9,369.5,389.86,311.51
2018,5,24,9,0,145.0,333.0,2.2,14.1,438.0,483.71,382.83
2018,5,24,9,15,139.0,352.0,2.3,14.3,457.0,499.44,392.94
2018,5,24,9,30,133.0,371.0,2.4,14.5,476.0,514.13,402.72
2018,5,24,9,45,125.0,389.5,2.45,14.7,491.5,525.31,409.67
2018,5,24,10,0,117.0,408.0,2.5,14.9,507.0,535.45,415.89
2018,5,24,10,15,129.0,420.5,2.6,15.0,533.0,558.22,432.52
2018,5,24,10,30,141.0,433.0,2.7,15.1,559.0,580.23,448.47
2018,5,24,10,45,79.0,338.0,2.8,15.25,409.0,403.64,315.46
2018,5,24,11,0,17.0,243.0,2.9,15.4,259.0,246.73,192.98
2018,5,24,11,15,13.5,232.0,3.0,15.4,244.5,223.28,174.78
2018,5,24,11,30,10.0,221.0,3.1,15.4,230.0,209.23,163.57
2018,5,24,11,45,88.5,305.0,3.2,15.45,389.5,380.24,299.25
2018,5,24,12,0,167.0,389.0,3.3,15.5,549.0,528.73,412.23
2018,5,24,12,15,251.0,414.0,3.45,15.45,654.0,627.43,486.35
2018,5,24,12,30,335.0,439.0,3.6,15.4,759.0,710.72,548.14
2018,5,24,12,45,211.5,428.0,3.75,15.3,629.5,574.39,446.0
2018,5,24,13,0,88.0,417.0,3.9,15.2,500.0,447.49,348.93
2018,5,24,13,15,78.5,418.0,3.95,15.0,491.0,433.9,339.18
2018,5,24,13,30,69.0,419.0,4.0,14.8,482.0,420.65,329.25
2018,5,24,13,45,66.5,404.5,4.05,14.65,464.0,399.4,313.38
2018,5,24,14,0,64.0,390.0,4.1,14.5,446.0,378.48,297.69
2018,5,24,14,15,81.0,383.5,4.05,14.35,451.5,375.85,296.17
2018,5,24,14,30,98.0,377.0,4.0,14.2,457.0,371.23,292.85
2018,5,24,14,45,99.5,359.5,4.0,14.05,437.5,348.5,275.24
2018,5,24,15,0,101.0,342.0,4.0,13.9,418.0,325.68,257.37
2018,5,24,15,15,230.5,302.5,4.0,13.9,464.0,323.72,253.57
2018,5,24,15,30,360.0,263.0,4.0,13.9,510.0,316.03,242.71
2018,5,24,15,45,429.0,228.0,3.9,13.75,502.5,276.31,206.17
2018,5,24,16,0,498.0,193.0,3.8,13.6,495.0,233.52,166.52
2018,5,24,16,15,506.0,174.5,3.75,13.55,459.0,186.73,127.77
2018,5,24,16,30,514.0,156.0,3.7,13.5,423.0,139.27,94.01
2018,5,24,16,45,429.0,153.5,3.65,13.45,361.0,101.79,84.51
2018,5,24,17,0,344.0,151.0,3.6,13.4,299.0,108.5,90.75
2018,5,24,17,15,372.0,128.0,3.6,13.3,269.0,88.81,73.66
2018,5,24,17,30,400.0,105.0,3.6,13.2,239.0,74.78,61.39
2018,5,24,17,45,356.0,92.0,3.6,13.1,196.0,66.82,54.34
2018,5,24,18,0,312.0,79.0,3.6,13.0,153.0,58.48,46.76
2018,5,24,18,15,250.0,64.0,3.5,12.9,114.5,48.2,37.24
2018,5,24,18,30,188.0,49.0,3.4,12.8,76.0,37.52,27.17
2018,5,24,18,45,122.0,34.0,3.35,12.7,49.0,27.27,16.46
2018,5,24,19,0,56.0,19.0,3.3,12.6,22.0,15.49,0.0
2018,5,24,19,15,28.0,9.5,3.25,12.55,11.0,8.64,0.0
2018,5,24,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,25,4,45,1.5,2.5,2.95,12.25,2.5,0.0,0.0
2018,5,25,5,0,3.0,5.0,3.0,12.3,5.0,5.12,0.0
2018,5,25,5,15,14.0,17.5,3.0,12.4,19.0,20.15,0.0
2018,5,25,5,30,25.0,30.0,3.0,12.5,33.0,37.35,23.63
2018,5,25,5,45,50.0,47.5,3.05,12.6,56.5,71.34,53.61
2018,5,25,6,0,75.0,65.0,3.1,12.7,80.0,103.14,81.72
2018,5,25,6,15,65.5,80.5,3.1,12.85,96.0,118.6,95.93
2018,5,25,6,30,56.0,96.0,3.1,13.0,112.0,124.86,101.74
2018,5,25,6,45,43.5,112.0,3.1,13.15,126.0,136.05,111.17
2018,5,25,7,0,31.0,128.0,3.1,13.3,140.0,145.9,119.03
2018,5,25,7,15,23.0,138.0,3.1,13.5,147.5,150.98,122.71
2018,5,25,7,30,15.0,148.0,3.1,13.7,155.0,147.28,118.95
2018,5,25,7,45,7.5,110.5,3.15,13.9,114.0,104.82,83.02
2018,5,25,8,0,0.0,73.0,3.2,14.1,73.0,64.62,48.9
2018,5,25,8,15,0.0,88.0,3.2,14.3,88.0,77.99,59.89
2018,5,25,8,30,0.0,103.0,3.2,14.5,103.0,91.65,70.97
2018,5,25,8,45,0.0,109.0,3.2,14.7,109.0,97.17,75.25
2018,5,25,9,0,0.0,115.0,3.2,14.9,115.0,102.7,79.53
2018,5,25,9,15,2.5,145.0,3.2,15.05,147.0,132.83,103.97
2018,5,25,9,30,5.0,175.0,3.2,15.2,179.0,163.22,128.31
2018,5,25,9,45,6.0,187.5,3.2,15.3,192.5,175.83,138.13
2018,5,25,10,0,7.0,200.0,3.2,15.4,206.0,188.41,147.92
2018,5,25,10,15,22.5,274.5,3.3,15.5,294.5,286.34,225.45
2018,5,25,10,30,38.0,349.0,3.4,15.6,383.0,375.59,294.19
2018,5,25,10,45,28.5,327.0,3.45,15.65,353.0,342.18,267.66
2018,5,25,11,0,19.0,305.0,3.5,15.7,323.0,297.49,232.71
2018,5,25,11,15,16.0,278.0,3.55,15.7,293.0,268.42,210.05
2018,5,25,11,30,13.0,251.0,3.6,15.7,263.0,239.75,187.53
2018,5,25,11,45,11.0,228.5,3.65,15.7,239.0,216.51,169.23
2018,5,25,12,0,9.0,206.0,3.7,15.7,215.0,193.53,151.03
2018,5,25,12,15,9.5,209.5,3.75,15.75,219.0,196.57,153.47
2018,5,25,12,30,10.0,213.0,3.8,15.8,223.0,199.49,155.78
2018,5,25,12,45,14.0,253.5,3.85,15.8,267.0,238.41,186.6
2018,5,25,13,0,18.0,294.0,3.9,15.8,311.0,276.56,216.5
2018,5,25,13,15,20.0,308.5,3.9,15.75,327.0,289.22,226.42
2018,5,25,13,30,22.0,323.0,3.9,15.7,343.0,301.36,236.01
2018,5,25,13,45,18.5,293.5,3.9,15.7,310.0,271.06,212.48
2018,5,25,14,0,15.0,264.0,3.9,15.7,277.0,241.4,189.41
2018,5,25,14,15,13.0,243.5,3.85,15.65,254.5,220.96,173.5
2018,5,25,14,30,11.0,223.0,3.8,15.6,232.0,200.89,157.8
2018,5,25,14,45,16.0,239.0,3.75,15.6,251.5,215.27,169.48
2018,5,25,15,0,21.0,255.0,3.7,15.6,271.0,228.46,180.1
2018,5,25,15,15,18.5,241.0,3.7,15.6,254.5,213.42,168.34
2018,5,25,15,30,16.0,227.0,3.7,15.6,238.0,198.73,156.89
2018,5,25,15,45,59.0,241.5,3.55,15.45,278.0,211.11,165.69
2018,5,25,16,0,102.0,256.0,3.4,15.3,318.0,221.65,172.44
2018,5,25,16,15,177.5,233.0,3.35,15.2,330.0,198.16,150.54
2018,5,25,16,30,253.0,210.0,3.3,15.1,342.0,164.66,122.97
2018,5,25,16,45,238.5,186.0,3.25,15.0,300.5,128.48,107.1
2018,5,25,17,0,224.0,162.0,3.2,14.9,259.0,114.47,95.36
2018,5,25,17,15,310.5,128.5,3.2,14.75,244.0,94.3,78.04
2018,5,25,17,30,397.0,95.0,3.2,14.6,229.0,67.62,54.7
2018,5,25,17,45,408.0,81.0,3.2,14.45,198.5,59.06,47.17
2018,5,25,18,0,419.0,67.0,3.2,14.3,168.0,50.97,39.87
2018,5,25,18,15,359.0,56.0,3.25,14.1,128.0,42.47,32.02
2018,5,25,18,30,299.0,45.0,3.3,13.9,88.0,34.67,24.6
2018,5,25,18,45,193.0,32.5,3.35,13.7,56.0,25.34,15.01
2018,5,25,19,0,87.0,20.0,3.4,13.5,24.0,16.29,0.0
2018,5,25,19,15,43.5,10.0,3.5,13.35,12.0,9.1,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,4.7,12.5,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,4.8,12.5,1.0,0.91,0.0
2018,5,26,5,15,57.0,13.0,4.85,12.55,19.0,34.38,0.51
2018,5,26,5,30,114.0,25.0,4.9,12.6,37.0,74.59,51.44
2018,5,26,5,45,139.0,27.0,4.95,12.7,49.5,90.89,68.74
2018,5,26,6,0,164.0,29.0,5.0,12.8,62.0,110.68,87.77
2018,5,26,6,15,82.5,34.5,5.0,12.9,51.0,79.66,63.08
2018,5,26,6,30,1.0,40.0,5.0,13.0,40.0,35.79,25.24
2018,5,26,6,45,18.0,79.0,4.95,13.05,86.0,85.39,68.04
2018,5,26,7,0,35.0,118.0,4.9,13.1,132.0,137.33,112.27
2018,5,26,7,15,62.0,155.0,4.85,13.2,183.5,196.03,161.71
2018,5,26,7,30,89.0,192.0,4.8,13.3,235.0,257.22,212.34
2018,5,26,7,45,67.5,207.0,4.75,13.35,241.5,258.64,212.13
2018,5,26,8,0,46.0,222.0,4.7,13.4,248.0,258.2,210.38
2018,5,26,8,15,28.5,214.5,4.6,13.5,231.0,235.11,190.36
2018,5,26,8,30,11.0,207.0,4.5,13.6,214.0,200.5,161.0
2018,5,26,8,45,10.5,213.5,4.4,13.7,220.5,205.92,164.91
2018,5,26,9,0,10.0,220.0,4.3,13.8,227.0,211.35,168.77
2018,5,26,9,15,9.5,219.0,4.2,13.85,226.0,209.53,166.85
2018,5,26,9,30,9.0,218.0,4.1,13.9,225.0,207.79,165.05
2018,5,26,9,45,11.0,235.0,4.0,14.0,244.0,225.68,179.04
2018,5,26,10,0,13.0,252.0,3.9,14.1,263.0,243.52,192.89
2018,5,26,10,15,15.0,271.0,3.85,14.25,284.0,263.18,208.06
2018,5,26,10,30,17.0,290.0,3.8,14.4,305.0,282.71,223.03
2018,5,26,10,45,16.0,286.5,3.7,14.55,301.0,277.75,218.66
2018,5,26,11,0,15.0,283.0,3.6,14.7,297.0,272.79,214.41
2018,5,26,11,15,15.0,287.0,3.65,14.8,301.0,275.8,216.57
2018,5,26,11,30,15.0,291.0,3.7,14.9,305.0,278.69,218.64
2018,5,26,11,45,16.5,305.5,3.75,15.0,321.0,292.56,229.33
2018,5,26,12,0,18.0,320.0,3.8,15.1,337.0,306.11,239.73
2018,5,26,12,15,23.0,345.5,3.95,15.2,367.5,340.45,266.33
2018,5,26,12,30,28.0,371.0,4.1,15.3,398.0,365.28,285.44
2018,5,26,12,45,49.0,402.0,4.2,15.35,448.5,407.48,318.35
2018,5,26,13,0,70.0,433.0,4.3,15.4,499.0,447.12,348.97
2018,5,26,13,15,97.5,439.5,4.45,15.45,529.5,467.25,365.05
2018,5,26,13,30,125.0,446.0,4.6,15.5,560.0,486.08,380.06
2018,5,26,13,45,263.0,388.0,4.75,15.55,620.0,520.24,409.08
2018,5,26,14,0,401.0,330.0,4.9,15.6,680.0,541.52,427.16
2018,5,26,14,15,606.5,239.0,5.05,15.55,747.0,561.11,443.68
2018,5,26,14,30,812.0,148.0,5.2,15.5,814.0,562.1,443.68
2018,5,26,14,45,825.0,137.0,5.35,15.45,788.0,512.99,402.35
2018,5,26,15,0,838.0,126.0,5.5,15.4,762.0,461.21,357.54
2018,5,26,15,15,496.5,191.5,5.5,15.4,563.0,333.94,257.19
2018,5,26,15,30,155.0,257.0,5.5,15.4,364.0,254.41,198.56
2018,5,26,15,45,107.5,254.5,5.65,15.2,326.5,227.01,177.54
2018,5,26,16,0,60.0,252.0,5.8,15.0,289.0,211.06,166.53
2018,5,26,16,15,94.5,233.0,5.85,14.8,285.0,194.36,151.93
2018,5,26,16,30,129.0,214.0,5.9,14.6,281.0,166.43,129.28
2018,5,26,16,45,162.5,188.5,5.9,14.45,264.5,137.6,115.49
2018,5,26,17,0,196.0,163.0,5.9,14.3,248.0,121.69,102.06
2018,5,26,17,15,338.0,131.5,5.85,14.1,255.0,90.84,75.26
2018,5,26,17,30,480.0,100.0,5.8,13.9,262.0,71.6,58.41
2018,5,26,17,45,466.0,87.5,5.75,13.7,223.5,64.01,51.72
2018,5,26,18,0,452.0,75.0,5.7,13.5,185.0,56.02,44.49
2018,5,26,18,15,369.0,64.5,5.55,13.35,140.5,48.9,37.82
2018,5,26,18,30,286.0,54.0,5.4,13.2,96.0,41.58,30.73
2018,5,26,18,45,184.0,39.0,5.25,13.05,62.0,30.45,19.4
2018,5,26,19,0,82.0,24.0,5.1,12.9,28.0,19.28,0.0
2018,5,26,19,15,41.0,12.0,5.0,12.85,14.0,10.91,0.0
2018,5,26,19,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,27,4,45,11.0,3.5,2.05,12.0,3.5,0.0,0.0
2018,5,27,5,0,22.0,7.0,2.0,12.1,7.0,10.59,0.0
2018,5,27,5,15,75.5,18.0,2.0,12.4,25.0,41.58,4.23
2018,5,27,5,30,129.0,29.0,2.0,12.7,43.0,84.47,59.11
2018,5,27,5,45,124.5,34.0,2.0,12.95,53.0,87.15,65.71
2018,5,27,6,0,120.0,39.0,2.0,13.2,63.0,97.0,76.21
2018,5,27,6,15,60.0,50.0,1.9,13.5,62.0,80.68,63.64
2018,5,27,6,30,0.0,61.0,1.8,13.8,61.0,53.91,40.67
2018,5,27,6,45,5.5,91.0,1.75,14.05,93.0,85.8,67.81
2018,5,27,7,0,11.0,121.0,1.7,14.3,125.0,118.6,95.22
2018,5,27,7,15,46.5,160.0,1.7,14.65,182.0,190.93,155.35
2018,5,27,7,30,82.0,199.0,1.7,15.0,239.0,259.86,211.09
2018,5,27,7,45,90.5,222.5,1.7,15.3,271.0,293.38,236.84
2018,5,27,8,0,99.0,246.0,1.7,15.6,303.0,327.22,262.52
2018,5,27,8,15,106.5,269.5,1.8,15.85,335.5,360.44,287.49
2018,5,27,8,30,114.0,293.0,1.9,16.1,368.0,408.45,323.31
2018,5,27,8,45,149.5,314.5,2.0,16.35,419.5,465.14,366.04
2018,5,27,9,0,185.0,336.0,2.1,16.6,471.0,522.98,408.83
2018,5,27,9,15,229.5,346.0,2.2,16.8,522.5,577.62,449.1
2018,5,27,9,30,274.0,356.0,2.3,17.0,574.0,649.07,500.62
2018,5,27,9,45,348.0,345.5,2.4,17.25,634.0,711.73,546.17
2018,5,27,10,0,422.0,335.0,2.5,17.5,694.0,789.64,601.35
2018,5,27,10,15,418.5,350.0,2.55,17.65,715.5,801.22,607.6
2018,5,27,10,30,415.0,365.0,2.6,17.8,737.0,810.44,612.82
2018,5,27,10,45,353.0,401.0,2.7,17.95,722.5,768.07,581.15
2018,5,27,11,0,291.0,437.0,2.8,18.1,708.0,737.01,557.28
2018,5,27,11,15,468.0,349.0,2.9,18.2,791.5,827.31,626.0
2018,5,27,11,30,645.0,261.0,3.0,18.3,875.0,903.17,682.63
2018,5,27,11,45,577.5,300.5,3.05,18.45,852.5,859.88,649.87
2018,5,27,12,0,510.0,340.0,3.1,18.6,830.0,817.37,618.38
2018,5,27,12,15,490.0,349.5,3.25,18.65,819.5,789.53,599.17
2018,5,27,12,30,470.0,359.0,3.4,18.7,809.0,760.47,578.76
2018,5,27,12,45,626.0,272.5,3.5,18.75,865.5,791.83,605.43
2018,5,27,13,0,782.0,186.0,3.6,18.8,922.0,809.52,621.23
2018,5,27,13,15,842.0,150.5,3.65,18.8,930.5,785.72,604.86
2018,5,27,13,30,902.0,115.0,3.7,18.8,939.0,762.82,589.38
2018,5,27,13,45,896.5,114.0,3.8,18.75,915.0,717.05,555.98
2018,5,27,14,0,891.0,113.0,3.9,18.7,891.0,669.43,520.03
2018,5,27,14,15,884.5,111.5,3.9,18.65,861.0,619.16,480.82
2018,5,27,14,30,878.0,110.0,3.9,18.6,831.0,567.57,439.5
2018,5,27,14,45,869.0,107.5,3.9,18.55,795.0,512.86,394.61
2018,5,27,15,0,860.0,105.0,3.9,18.5,759.0,457.56,347.92
2018,5,27,15,15,847.5,103.5,3.9,18.5,718.0,401.41,299.23
2018,5,27,15,30,835.0,102.0,3.9,18.5,677.0,345.5,249.72
2018,5,27,15,45,820.5,98.5,3.8,18.3,632.0,282.0,194.03
2018,5,27,16,0,806.0,95.0,3.7,18.1,587.0,225.0,144.31
2018,5,27,16,15,787.0,91.5,3.6,17.9,539.0,168.75,98.83
2018,5,27,16,30,768.0,88.0,3.5,17.7,491.0,114.59,63.06
2018,5,27,16,45,742.0,84.0,3.4,17.5,441.0,62.31,48.96
2018,5,27,17,0,716.0,80.0,3.3,17.3,391.0,59.53,46.77
2018,5,27,17,15,679.5,75.5,3.2,17.0,340.5,52.47,40.77
2018,5,27,17,30,643.0,71.0,3.1,16.7,290.0,50.74,39.4
2018,5,27,17,45,591.5,65.0,2.95,16.4,240.5,47.69,36.77
2018,5,27,18,0,540.0,59.0,2.8,16.1,191.0,44.54,33.91
2018,5,27,18,15,462.5,51.5,2.7,15.75,146.0,39.92,29.61
2018,5,27,18,30,385.0,44.0,2.6,15.4,101.0,35.21,24.98
2018,5,27,18,45,269.0,33.0,2.45,15.05,65.5,27.02,16.6
2018,5,27,19,0,153.0,22.0,2.3,14.7,30.0,17.41,0.0
2018,5,27,19,15,76.5,11.0,2.2,14.55,15.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.35,12.9,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.4,13.0,10.0,18.91,0.0
2018,5,28,5,15,176.0,22.0,1.4,13.25,38.5,76.0,15.56
2018,5,28,5,30,296.0,35.0,1.4,13.5,67.0,144.43,102.42
2018,5,28,5,45,367.5,45.0,1.4,13.8,105.5,199.95,153.82
2018,5,28,6,0,439.0,55.0,1.4,14.1,144.0,263.28,209.76
2018,5,28,6,15,523.0,60.0,1.35,14.45,195.0,334.38,270.73
2018,5,28,6,30,607.0,65.0,1.3,14.8,246.0,413.38,336.11
2018,5,28,6,45,650.5,69.5,1.25,15.2,296.5,475.68,386.02
2018,5,28,7,0,694.0,74.0,1.2,15.6,347.0,538.75,434.54
2018,5,28,7,15,725.0,78.0,1.2,16.1,398.0,597.32,477.81
2018,5,28,7,30,756.0,82.0,1.2,16.6,449.0,656.65,519.27
2018,5,28,7,45,780.5,84.5,1.15,17.1,499.0,709.63,553.5
2018,5,28,8,0,805.0,87.0,1.1,17.6,549.0,762.08,586.33
2018,5,28,8,15,823.0,89.5,1.15,18.0,596.0,808.21,615.43
2018,5,28,8,30,841.0,92.0,1.2,18.4,643.0,845.18,637.96
2018,5,28,8,45,855.0,94.0,1.25,18.75,686.5,883.22,661.16
2018,5,28,9,0,869.0,96.0,1.3,19.1,730.0,918.86,682.53
2018,5,28,9,15,877.0,99.0,1.35,19.4,768.0,947.3,699.19
2018,5,28,9,30,885.0,102.0,1.4,19.7,806.0,972.62,713.87
2018,5,28,9,45,890.5,105.0,1.5,20.0,838.5,992.22,725.66
2018,5,28,10,0,896.0,108.0,1.6,20.3,871.0,1008.33,735.33
2018,5,28,10,15,902.0,109.0,1.7,20.45,898.0,1019.26,742.21
2018,5,28,10,30,908.0,110.0,1.8,20.6,925.0,1026.57,746.91
2018,5,28,10,45,912.0,111.0,1.9,20.8,945.0,1028.2,747.97
2018,5,28,11,0,916.0,112.0,2.0,21.0,965.0,1026.11,746.78
2018,5,28,11,15,918.5,112.5,2.1,21.1,978.0,1018.33,742.32
2018,5,28,11,30,921.0,113.0,2.2,21.2,991.0,1006.89,735.59
2018,5,28,11,45,921.5,114.0,2.3,21.25,996.5,990.43,725.8
2018,5,28,12,0,922.0,115.0,2.4,21.3,1002.0,970.52,713.75
2018,5,28,12,15,922.0,114.5,2.5,21.35,1000.0,945.43,698.26
2018,5,28,12,30,922.0,114.0,2.6,21.4,998.0,917.19,680.59
2018,5,28,12,45,920.0,114.0,2.7,21.4,988.5,884.66,660.02
2018,5,28,13,0,918.0,114.0,2.8,21.4,979.0,849.32,637.33
2018,5,28,13,15,914.5,113.0,2.95,21.35,962.0,809.25,611.53
2018,5,28,13,30,911.0,112.0,3.1,21.3,945.0,766.78,583.65
2018,5,28,13,45,905.0,111.5,3.2,21.3,921.0,720.79,550.96
2018,5,28,14,0,899.0,111.0,3.3,21.3,897.0,672.98,515.49
2018,5,28,14,15,892.0,110.0,3.35,21.2,867.0,622.53,477.08
2018,5,28,14,30,885.0,109.0,3.4,21.1,837.0,570.79,436.52
2018,5,28,14,45,875.5,107.5,3.45,21.05,801.0,516.35,392.58
2018,5,28,15,0,866.0,106.0,3.5,21.0,765.0,461.35,346.82
2018,5,28,15,15,854.0,103.5,3.5,21.0,723.5,404.3,298.07
2018,5,28,15,30,842.0,101.0,3.5,21.0,682.0,347.46,248.41
2018,5,28,15,45,826.0,98.0,3.5,20.75,636.5,283.59,193.18
2018,5,28,16,0,810.0,95.0,3.5,20.5,591.0,226.42,143.92
2018,5,28,16,15,790.5,92.0,3.45,20.3,543.0,170.28,98.92
2018,5,28,16,30,771.0,89.0,3.4,20.1,495.0,116.3,63.5
2018,5,28,16,45,744.5,85.0,3.35,19.85,444.5,63.85,49.81
2018,5,28,17,0,718.0,81.0,3.3,19.6,394.0,60.25,46.95
2018,5,28,17,15,682.5,76.5,3.2,19.25,343.5,53.14,40.97
2018,5,28,17,30,647.0,72.0,3.1,18.9,293.0,51.45,39.65
2018,5,28,17,45,596.5,66.0,3.0,18.5,243.5,48.44,37.09
2018,5,28,18,0,546.0,60.0,2.9,18.1,194.0,45.31,34.31
2018,5,28,18,15,470.0,52.0,2.8,17.6,148.5,40.3,29.71
2018,5,28,18,30,394.0,44.0,2.7,17.1,103.0,35.13,24.76
2018,5,28,18,45,278.5,33.0,2.55,16.65,67.0,26.94,16.53
2018,5,28,19,0,163.0,22.0,2.4,16.2,31.0,17.4,0.0
2018,5,28,19,15,81.5,11.0,2.35,16.0,15.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,4,45,26.0,5.5,2.15,13.4,6.0,0.0,0.0
2018,5,29,5,0,52.0,11.0,2.3,13.5,12.0,19.94,0.0
2018,5,29,5,15,160.0,24.5,2.4,13.75,39.5,75.1,18.51
2018,5,29,5,30,268.0,38.0,2.5,14.0,67.0,138.19,98.39
2018,5,29,5,45,344.5,47.5,2.6,14.25,104.5,193.81,149.51
2018,5,29,6,0,421.0,57.0,2.7,14.5,142.0,257.51,206.03
2018,5,29,6,15,501.5,64.0,2.65,14.8,193.5,328.24,267.41
2018,5,29,6,30,582.0,71.0,2.6,15.1,245.0,406.61,333.39
2018,5,29,6,45,626.5,76.5,2.6,15.45,295.5,469.5,385.09
2018,5,29,7,0,671.0,82.0,2.6,15.8,346.0,535.34,437.31
2018,5,29,7,15,703.0,86.0,2.65,16.1,397.0,593.46,482.07
2018,5,29,7,30,735.0,90.0,2.7,16.4,448.0,650.04,524.11
2018,5,29,7,45,758.5,94.0,2.7,16.65,497.5,703.18,561.06
2018,5,29,8,0,782.0,98.0,2.7,16.9,547.0,755.75,596.8
2018,5,29,8,15,800.0,100.5,2.8,17.2,593.5,801.1,627.16
2018,5,29,8,30,818.0,103.0,2.9,17.5,640.0,844.83,656.03
2018,5,29,8,45,831.5,106.5,3.0,17.75,683.5,883.79,681.37
2018,5,29,9,0,845.0,110.0,3.1,18.0,727.0,911.5,698.76
2018,5,29,9,15,860.5,109.0,3.2,18.2,766.5,942.01,718.25
2018,5,29,9,30,876.0,108.0,3.3,18.4,806.0,969.82,735.83
2018,5,29,9,45,890.0,106.0,3.4,18.6,840.5,992.17,749.71
2018,5,29,10,0,904.0,104.0,3.5,18.8,875.0,1011.36,761.54
2018,5,29,10,15,909.0,106.0,3.6,18.95,902.0,1022.47,768.17
2018,5,29,10,30,914.0,108.0,3.7,19.1,929.0,1029.9,772.51
2018,5,29,10,45,917.5,109.5,3.85,19.25,949.0,1031.6,773.49
2018,5,29,11,0,921.0,111.0,4.0,19.4,969.0,1029.54,772.08
2018,5,29,11,15,923.0,112.0,4.15,19.45,982.0,1021.77,767.22
2018,5,29,11,30,925.0,113.0,4.3,19.5,995.0,1010.32,759.96
2018,5,29,11,45,925.0,114.0,4.45,19.55,1000.5,993.36,749.17
2018,5,29,12,0,925.0,115.0,4.6,19.6,1006.0,972.96,736.4
2018,5,29,12,15,923.0,116.5,4.8,19.55,1004.0,947.9,720.99
2018,5,29,12,30,921.0,118.0,5.0,19.5,1002.0,919.74,703.21
2018,5,29,12,45,917.0,120.0,5.2,19.4,992.5,887.36,682.33
2018,5,29,13,0,913.0,122.0,5.4,19.3,983.0,852.25,659.2
2018,5,29,13,15,908.5,122.5,5.65,19.1,966.5,812.89,633.12
2018,5,29,13,30,904.0,123.0,5.9,18.9,950.0,771.2,604.84
2018,5,29,13,45,896.5,123.5,6.1,18.75,926.0,725.29,570.73
2018,5,29,14,0,889.0,124.0,6.3,18.6,902.0,677.68,534.14
2018,5,29,14,15,881.0,123.5,6.45,18.35,872.0,627.48,494.59
2018,5,29,14,30,873.0,123.0,6.6,18.1,842.0,576.07,452.91
2018,5,29,14,45,862.0,122.0,6.7,17.85,806.0,521.85,407.68
2018,5,29,15,0,851.0,121.0,6.8,17.6,770.0,463.84,358.21
2018,5,29,15,15,838.0,118.5,6.8,17.6,728.5,406.34,307.44
2018,5,29,15,30,825.0,116.0,6.8,17.6,687.0,349.27,256.11
2018,5,29,15,45,808.0,114.0,6.85,17.1,642.0,292.28,205.11
2018,5,29,16,0,791.0,112.0,6.9,16.6,597.0,236.68,156.15
2018,5,29,16,15,768.0,109.5,6.9,16.3,548.5,181.55,111.12
2018,5,29,16,30,745.0,107.0,6.9,16.0,500.0,122.47,70.51
2018,5,29,16,45,713.5,103.0,6.9,15.7,449.0,70.9,56.85
2018,5,29,17,0,682.0,99.0,6.9,15.4,398.0,67.23,53.91
2018,5,29,17,15,641.0,94.0,6.9,15.05,346.5,65.82,52.9
2018,5,29,17,30,600.0,89.0,6.9,14.7,295.0,64.35,51.8
2018,5,29,17,45,542.0,82.0,6.95,14.3,245.0,61.11,49.02
2018,5,29,18,0,484.0,75.0,7.0,13.9,195.0,57.78,46.01
2018,5,29,18,15,383.0,63.5,6.9,13.7,145.0,48.06,37.08
2018,5,29,18,30,282.0,52.0,6.8,13.5,95.0,39.9,29.32
2018,5,29,18,45,173.5,35.5,6.7,13.25,59.0,27.56,17.4
2018,5,29,19,0,65.0,19.0,6.6,13.0,23.0,15.59,0.0
2018,5,29,19,15,32.5,9.5,6.5,12.9,11.5,8.64,0.0
2018,5,29,19,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,12.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.0,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.05,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,11.9,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,11.9,2.0,1.82,0.0
2018,5,30,5,15,0.0,4.0,7.3,12.0,4.0,3.5,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.1,6.0,5.26,0.0
2018,5,30,5,45,0.0,7.0,7.3,12.15,7.0,6.14,0.0
2018,5,30,6,0,0.0,8.0,7.3,12.2,8.0,7.02,0.37
2018,5,30,6,15,0.0,21.5,7.3,12.35,21.5,18.91,10.68
2018,5,30,6,30,0.0,35.0,7.3,12.5,35.0,30.83,21.01
2018,5,30,6,45,1.5,56.5,7.25,12.6,57.0,50.76,38.16
2018,5,30,7,0,3.0,78.0,7.2,12.7,79.0,71.09,55.49
2018,5,30,7,15,17.5,124.5,7.2,12.8,133.0,125.64,101.97
2018,5,30,7,30,32.0,171.0,7.2,12.9,187.0,192.06,157.7
2018,5,30,7,45,22.5,162.5,7.15,13.0,174.0,175.42,143.0
2018,5,30,8,0,13.0,154.0,7.1,13.1,161.0,150.77,121.71
2018,5,30,8,15,14.5,167.0,7.1,13.2,176.0,164.49,132.76
2018,5,30,8,30,16.0,180.0,7.1,13.3,191.0,178.28,143.76
2018,5,30,8,45,17.0,187.5,7.1,13.4,199.5,186.35,150.0
2018,5,30,9,0,18.0,195.0,7.1,13.5,208.0,194.45,156.25
2018,5,30,9,15,26.0,235.0,7.1,13.65,255.0,252.05,202.86
2018,5,30,9,30,34.0,275.0,7.1,13.8,302.0,300.2,241.23
2018,5,30,9,45,50.0,319.0,7.1,14.0,360.5,360.31,288.93
2018,5,30,10,0,66.0,363.0,7.1,14.2,419.0,420.4,335.92
2018,5,30,10,15,68.5,384.5,7.05,14.35,444.5,443.4,353.07
2018,5,30,10,30,71.0,406.0,7.0,14.5,470.0,465.82,369.74
2018,5,30,10,45,54.0,394.0,7.0,14.7,443.0,434.19,343.92
2018,5,30,11,0,37.0,382.0,7.0,14.9,416.0,402.77,318.37
2018,5,30,11,15,36.5,385.5,7.05,14.95,419.5,403.1,318.41
2018,5,30,11,30,36.0,389.0,7.1,15.0,423.0,403.12,318.2
2018,5,30,11,45,52.5,420.5,7.15,15.05,470.5,445.95,351.76
2018,5,30,12,0,69.0,452.0,7.2,15.1,518.0,487.09,383.71
2018,5,30,12,15,80.5,457.0,7.3,15.05,534.0,496.73,391.51
2018,5,30,12,30,92.0,462.0,7.4,15.0,550.0,505.16,398.46
2018,5,30,12,45,172.0,457.5,7.5,15.0,620.5,566.76,448.2
2018,5,30,13,0,252.0,453.0,7.6,15.0,691.0,618.9,489.94
2018,5,30,13,15,271.0,443.0,7.6,14.95,695.0,608.21,482.09
2018,5,30,13,30,290.0,433.0,7.6,14.9,699.0,595.48,472.65
2018,5,30,13,45,387.5,377.0,7.65,14.8,722.5,595.69,474.89
2018,5,30,14,0,485.0,321.0,7.7,14.7,746.0,587.49,469.78
2018,5,30,14,15,590.0,262.0,7.7,14.65,761.0,570.55,456.75
2018,5,30,14,30,695.0,203.0,7.7,14.6,776.0,543.74,434.54
2018,5,30,14,45,703.0,192.5,7.7,14.5,750.5,497.88,395.39
2018,5,30,15,0,711.0,182.0,7.7,14.4,725.0,450.18,353.65
2018,5,30,15,15,713.0,170.5,7.7,14.4,690.0,397.75,306.94
2018,5,30,15,30,715.0,159.0,7.7,14.4,655.0,344.44,258.55
2018,5,30,15,45,684.5,157.0,7.7,14.15,606.0,289.43,209.62
2018,5,30,16,0,654.0,155.0,7.7,13.9,557.0,237.59,164.38
2018,5,30,16,15,628.5,148.5,7.7,13.75,509.0,186.43,122.45
2018,5,30,16,30,603.0,142.0,7.7,13.6,461.0,138.36,89.37
2018,5,30,16,45,595.0,130.5,7.7,13.4,419.0,90.03,74.26
2018,5,30,17,0,587.0,119.0,7.7,13.2,377.0,81.42,66.96
2018,5,30,17,15,553.0,111.5,7.65,13.0,330.0,78.84,64.93
2018,5,30,17,30,519.0,104.0,7.6,12.8,283.0,74.42,61.18
2018,5,30,17,45,427.5,96.5,7.55,12.55,228.0,70.09,57.41
2018,5,30,18,0,336.0,89.0,7.5,12.3,173.0,65.68,53.39
2018,5,30,18,15,231.5,72.0,7.4,12.15,124.0,55.84,44.25
2018,5,30,18,30,127.0,55.0,7.3,12.0,75.0,43.11,32.36
2018,5,30,18,45,77.5,38.5,7.2,11.85,49.5,31.53,20.96
2018,5,30,19,0,28.0,22.0,7.1,11.7,24.0,18.41,0.74
2018,5,30,19,15,14.0,11.5,7.05,11.75,12.5,10.46,0.0
2018,5,30,19,30,0.0,1.0,7.0,11.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,6.95,11.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,45,4.0,2.5,6.05,11.9,2.5,0.0,0.0
2018,5,31,5,0,8.0,5.0,6.0,11.9,5.0,6.07,0.0
2018,5,31,5,15,35.0,12.0,6.0,12.0,15.5,23.64,3.83
2018,5,31,5,30,62.0,19.0,6.0,12.1,26.0,42.97,27.88
2018,5,31,5,45,65.5,20.5,6.05,12.2,31.0,48.48,34.45
2018,5,31,6,0,69.0,22.0,6.1,12.3,36.0,54.8,41.01
2018,5,31,6,15,34.5,24.0,6.15,12.4,31.0,40.53,29.47
2018,5,31,6,30,0.0,26.0,6.2,12.5,26.0,22.88,14.14
2018,5,31,6,45,0.0,45.0,6.25,12.6,45.0,39.69,28.62
2018,5,31,7,0,0.0,64.0,6.3,12.7,64.0,56.55,42.98
2018,5,31,7,15,0.0,83.5,6.3,12.85,83.5,74.08,57.74
2018,5,31,7,30,0.0,103.0,6.3,13.0,103.0,92.22,72.85
2018,5,31,7,45,60.5,167.5,6.3,13.1,202.5,209.59,172.58
2018,5,31,8,0,121.0,232.0,6.3,13.2,302.0,341.69,281.62
2018,5,31,8,15,156.5,263.0,6.3,13.4,361.0,408.13,334.82
2018,5,31,8,30,192.0,294.0,6.3,13.6,420.0,476.18,388.49
2018,5,31,8,45,159.0,315.0,6.35,13.75,424.0,473.01,383.6
2018,5,31,9,0,126.0,336.0,6.4,13.9,428.0,467.26,376.84
2018,5,31,9,15,175.0,355.0,6.45,14.05,490.5,534.49,429.89
2018,5,31,9,30,224.0,374.0,6.5,14.2,553.0,602.72,482.76
2018,5,31,9,45,286.0,373.5,6.55,14.3,611.5,679.17,541.67
2018,5,31,10,0,348.0,373.0,6.6,14.4,670.0,740.0,588.22
2018,5,31,10,15,464.5,338.5,6.65,14.5,748.0,833.52,660.3
2018,5,31,10,30,581.0,304.0,6.7,14.6,826.0,912.65,720.72
2018,5,31,10,45,703.5,239.5,6.75,14.65,886.0,968.78,763.95
2018,5,31,11,0,826.0,175.0,6.8,14.7,946.0,1009.95,793.08
2018,5,31,11,15,863.0,156.5,6.8,14.75,971.5,1004.83,788.55
2018,5,31,11,30,900.0,138.0,6.8,14.8,997.0,1009.26,791.26
2018,5,31,11,45,901.0,138.5,6.85,14.8,1003.0,992.91,779.45
2018,5,31,12,0,902.0,139.0,6.9,14.8,1009.0,973.2,765.36
2018,5,31,12,15,899.0,141.5,6.85,14.8,1007.0,948.43,747.16
2018,5,31,12,30,896.0,144.0,6.8,14.8,1005.0,920.68,726.84
2018,5,31,12,45,889.5,146.5,6.75,14.85,994.0,887.16,702.17
2018,5,31,13,0,883.0,149.0,6.7,14.9,983.0,851.18,675.66
2018,5,31,13,15,880.5,147.5,6.6,14.9,967.0,812.64,647.13
2018,5,31,13,30,878.0,146.0,6.5,14.9,951.0,771.74,616.22
2018,5,31,13,45,875.0,143.0,6.45,14.9,928.0,727.05,581.02
2018,5,31,14,0,872.0,140.0,6.4,14.9,905.0,680.38,543.62
2018,5,31,14,15,865.0,138.0,6.35,14.85,875.0,630.34,502.87
2018,5,31,14,30,858.0,136.0,6.3,14.8,845.0,578.04,459.4
2018,5,31,14,45,849.0,133.5,6.25,14.75,809.0,523.39,413.0
2018,5,31,15,0,840.0,131.0,6.2,14.7,773.0,468.25,365.01
2018,5,31,15,15,826.5,127.5,6.2,14.7,731.0,410.39,313.75
2018,5,31,15,30,813.0,124.0,6.2,14.7,689.0,353.06,261.99
2018,5,31,15,45,797.0,121.0,6.2,14.5,644.0,296.26,210.59
2018,5,31,16,0,781.0,118.0,6.2,14.3,599.0,240.78,161.2
2018,5,31,16,15,759.5,114.0,6.2,14.15,550.5,179.18,110.28
2018,5,31,16,30,738.0,110.0,6.2,14.0,502.0,125.56,73.43
2018,5,31,16,45,708.5,105.5,6.15,13.85,451.0,74.09,60.07
2018,5,31,17,0,679.0,101.0,6.1,13.7,400.0,68.48,55.37
2018,5,31,17,15,639.0,95.0,6.1,13.5,348.5,66.37,53.71
2018,5,31,17,30,599.0,89.0,6.1,13.3,297.0,64.14,51.9
2018,5,31,17,45,542.5,82.0,6.05,13.1,247.0,60.9,49.07
2018,5,31,18,0,486.0,75.0,6.0,12.9,197.0,57.56,46.02
2018,5,31,18,15,405.0,65.0,5.9,12.7,151.5,49.2,38.28
2018,5,31,18,30,324.0,55.0,5.8,12.5,106.0,42.26,31.59
2018,5,31,18,45,218.0,41.5,5.7,12.3,70.5,32.32,21.7
2018,5,31,19,0,112.0,28.0,5.6,12.1,35.0,22.4,3.62
2018,5,31,19,15,57.0,14.5,5.5,12.05,18.0,13.19,0.0
2018,5,31,19,30,2.0,1.0,5.4,12.0,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.25,11.95,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,4,45,23.5,5.5,3.65,11.55,6.0,0.0,0.0
2018,6,1,5,0,47.0,11.0,3.7,11.6,12.0,18.93,0.0
2018,6,1,5,15,150.5,26.0,3.6,11.75,40.5,74.59,25.45
2018,6,1,5,30,254.0,41.0,3.5,11.9,69.0,136.69,98.97
2018,6,1,5,45,348.5,51.0,3.45,12.05,110.5,196.44,153.18
2018,6,1,6,0,443.0,61.0,3.4,12.2,152.0,269.92,218.16
2018,6,1,6,15,507.0,68.0,3.25,12.4,199.5,334.07,274.96
2018,6,1,6,30,571.0,75.0,3.1,12.6,247.0,403.97,334.92
2018,6,1,6,45,616.0,81.0,2.95,12.85,298.0,467.13,387.42
2018,6,1,7,0,661.0,87.0,2.8,13.1,349.0,533.28,440.34
2018,6,1,7,15,694.5,91.0,2.7,13.4,400.0,591.93,485.56
2018,6,1,7,30,728.0,95.0,2.6,13.7,451.0,651.63,530.02
2018,6,1,7,45,754.0,98.0,2.5,14.0,501.0,702.45,564.92
2018,6,1,8,0,780.0,101.0,2.4,14.3,551.0,755.67,600.63
2018,6,1,8,15,799.5,103.5,2.3,14.75,598.0,802.17,630.19
2018,6,1,8,30,819.0,106.0,2.2,15.2,645.0,847.17,657.97
2018,6,1,8,45,834.5,108.0,2.15,15.6,689.0,886.22,681.56
2018,6,1,9,0,850.0,110.0,2.1,16.0,733.0,914.19,697.24
2018,6,1,9,15,866.0,109.5,2.1,16.35,773.0,945.84,716.0
2018,6,1,9,30,882.0,109.0,2.1,16.7,813.0,974.79,732.76
2018,6,1,9,45,897.0,106.5,2.1,17.0,848.0,997.7,745.57
2018,6,1,10,0,912.0,104.0,2.1,17.3,883.0,1017.47,756.37
2018,6,1,10,15,917.5,106.0,2.2,17.6,910.5,1029.21,763.21
2018,6,1,10,30,923.0,108.0,2.3,17.9,938.0,1037.25,767.81
2018,6,1,10,45,927.0,108.5,2.4,18.15,958.0,1038.51,768.26
2018,6,1,11,0,931.0,109.0,2.5,18.4,978.0,1036.02,766.41
2018,6,1,11,15,933.5,110.0,2.6,18.65,991.5,1028.79,761.57
2018,6,1,11,30,936.0,111.0,2.7,18.9,1005.0,1017.85,754.4
2018,6,1,11,45,937.5,110.5,2.85,19.15,1010.5,1000.87,743.76
2018,6,1,12,0,939.0,110.0,3.0,19.4,1016.0,980.39,730.78
2018,6,1,12,15,938.5,110.0,3.15,19.55,1014.0,955.19,714.84
2018,6,1,12,30,938.0,110.0,3.3,19.7,1012.0,926.8,696.62
2018,6,1,12,45,935.5,110.5,3.45,19.8,1002.5,894.09,675.41
2018,6,1,13,0,933.0,111.0,3.6,19.9,993.0,858.55,652.02
2018,6,1,13,15,930.0,109.5,3.8,19.95,976.0,818.15,625.31
2018,6,1,13,30,927.0,108.0,4.0,20.0,959.0,775.28,596.44
2018,6,1,13,45,922.0,107.5,4.15,20.0,935.5,729.59,563.7
2018,6,1,14,0,917.0,107.0,4.3,20.0,912.0,681.94,527.79
2018,6,1,14,15,910.0,105.5,4.5,19.9,881.5,630.5,488.7
2018,6,1,14,30,903.0,104.0,4.7,19.8,851.0,577.74,447.18
2018,6,1,14,45,894.0,102.5,4.85,19.75,815.0,522.91,402.39
2018,6,1,15,0,885.0,101.0,5.0,19.7,779.0,467.42,355.6
2018,6,1,15,15,873.5,99.0,5.0,19.7,738.0,410.18,305.82
2018,6,1,15,30,862.0,97.0,5.0,19.7,697.0,353.05,255.08
2018,6,1,15,45,847.0,94.5,5.3,19.35,651.5,294.99,203.76
2018,6,1,16,0,832.0,92.0,5.6,19.0,606.0,231.17,148.47
2018,6,1,16,15,812.5,89.0,5.65,18.65,557.0,173.91,101.72
2018,6,1,16,30,793.0,86.0,5.7,18.3,508.0,118.76,64.42
2018,6,1,16,45,767.5,82.5,5.75,18.0,457.5,65.48,51.6
2018,6,1,17,0,742.0,79.0,5.8,17.7,407.0,58.61,45.86
2018,6,1,17,15,706.5,75.0,5.7,17.3,356.0,57.08,44.74
2018,6,1,17,30,671.0,71.0,5.6,16.9,305.0,50.58,39.19
2018,6,1,17,45,622.0,65.5,5.55,16.45,255.0,47.9,36.92
2018,6,1,18,0,573.0,60.0,5.5,16.0,205.0,45.13,34.46
2018,6,1,18,15,499.5,53.0,5.2,15.6,159.0,40.94,30.57
2018,6,1,18,30,426.0,46.0,4.9,15.2,113.0,36.67,26.4
2018,6,1,18,45,314.0,36.0,4.65,14.8,76.0,29.45,19.15
2018,6,1,19,0,202.0,26.0,4.4,14.4,39.0,20.57,3.93
2018,6,1,19,15,106.0,14.0,4.15,14.25,20.5,12.73,0.0
2018,6,1,19,30,10.0,2.0,3.9,14.1,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.6,13.95,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
