Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,15,113.0,17.5,4.0,14.8,26.0,15.92,0.0
2018,6,11,19,30,18.0,4.0,3.8,14.6,4.0,3.64,0.0
2018,6,11,19,45,9.0,2.0,3.6,14.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,46.0,6.5,1.75,13.0,7.5,0.0,0.0
2018,6,12,5,0,92.0,13.0,1.7,13.2,15.0,28.72,0.0
2018,6,12,5,15,156.0,22.0,1.75,13.45,35.5,70.03,30.4
2018,6,12,5,30,220.0,31.0,1.8,13.7,56.0,111.15,79.12
2018,6,12,5,45,280.0,39.5,1.8,13.95,87.5,158.46,121.8
2018,6,12,6,0,340.0,48.0,1.8,14.2,119.0,209.44,167.14
2018,6,12,6,15,170.0,62.0,1.8,14.55,97.5,150.96,122.15
2018,6,12,6,30,0.0,76.0,1.8,14.9,76.0,68.41,52.71
2018,6,12,6,45,1.5,96.5,1.8,15.2,97.0,88.63,69.76
2018,6,12,7,0,3.0,117.0,1.8,15.5,118.0,109.01,86.56
2018,6,12,7,15,20.5,151.5,1.9,15.95,161.5,154.39,124.03
2018,6,12,7,30,38.0,186.0,2.0,16.4,205.0,211.66,170.34
2018,6,12,7,45,61.5,216.5,2.1,16.85,250.5,262.27,210.5
2018,6,12,8,0,85.0,247.0,2.2,17.3,296.0,314.49,251.16
2018,6,12,8,15,144.0,264.5,2.35,17.7,356.0,396.87,315.44
2018,6,12,8,30,203.0,282.0,2.5,18.1,416.0,469.61,370.91
2018,6,12,8,45,267.0,291.5,2.6,18.45,480.0,555.93,435.26
2018,6,12,9,0,331.0,301.0,2.7,18.8,544.0,630.05,489.32
2018,6,12,9,15,373.0,307.5,2.8,19.05,595.0,681.99,526.22
2018,6,12,9,30,415.0,314.0,2.9,19.3,646.0,748.83,572.96
2018,6,12,9,45,572.0,255.0,3.0,19.55,733.0,848.81,645.85
2018,6,12,10,0,729.0,196.0,3.1,19.8,820.0,946.79,713.21
2018,6,12,10,15,763.0,183.5,3.2,19.95,855.0,962.75,722.53
2018,6,12,10,30,797.0,171.0,3.3,20.1,890.0,983.79,736.07
2018,6,12,10,45,539.0,300.0,3.4,20.25,791.0,859.26,647.36
2018,6,12,11,0,281.0,429.0,3.5,20.4,692.0,715.28,539.49
2018,6,12,11,15,242.5,452.0,3.6,20.4,681.5,693.43,523.53
2018,6,12,11,30,204.0,475.0,3.7,20.4,671.0,659.69,498.47
2018,6,12,11,45,283.0,437.5,3.85,20.45,711.0,699.86,529.92
2018,6,12,12,0,362.0,400.0,4.0,20.5,751.0,725.84,550.81
2018,6,12,12,15,345.0,401.5,4.15,20.45,735.5,697.73,530.64
2018,6,12,12,30,328.0,403.0,4.3,20.4,720.0,669.02,510.16
2018,6,12,12,45,232.0,438.0,4.5,20.35,661.0,603.58,460.95
2018,6,12,13,0,136.0,473.0,4.7,20.3,602.0,539.24,412.01
2018,6,12,13,15,241.5,411.5,4.85,20.2,636.5,558.1,429.71
2018,6,12,13,30,347.0,350.0,5.0,20.1,671.0,566.57,438.91
2018,6,12,13,45,498.5,285.0,5.2,20.0,733.5,596.92,464.43
2018,6,12,14,0,650.0,220.0,5.4,19.9,796.0,610.83,476.59
2018,6,12,14,15,782.0,161.0,5.45,19.7,831.5,605.54,472.67
2018,6,12,14,30,914.0,102.0,5.5,19.5,867.0,587.77,457.77
2018,6,12,14,45,905.5,100.5,5.55,19.35,831.5,533.21,412.7
2018,6,12,15,0,897.0,99.0,5.6,19.2,796.0,477.88,365.79
2018,6,12,15,15,886.0,97.5,5.6,19.2,755.5,421.09,316.18
2018,6,12,15,30,875.0,96.0,5.6,19.2,715.0,364.29,265.51
2018,6,12,15,45,861.5,94.0,5.65,18.8,670.5,306.68,214.11
2018,6,12,16,0,848.0,92.0,5.7,18.4,626.0,249.83,163.83
2018,6,12,16,15,830.5,89.0,5.7,18.15,578.0,185.37,110.21
2018,6,12,16,30,813.0,86.0,5.7,17.9,530.0,129.54,70.38
2018,6,12,16,45,789.0,83.0,5.65,17.65,480.0,75.57,45.98
2018,6,12,17,0,765.0,80.0,5.6,17.4,430.0,58.97,46.18
2018,6,12,17,15,731.0,76.5,5.6,17.05,378.5,57.84,45.41
2018,6,12,17,30,697.0,73.0,5.6,16.7,327.0,51.64,40.13
2018,6,12,17,45,650.0,68.0,5.55,16.35,276.5,49.38,38.25
2018,6,12,18,0,603.0,63.0,5.5,16.0,226.0,47.05,36.21
2018,6,12,18,15,533.5,56.5,5.4,15.65,178.5,43.34,32.79
2018,6,12,18,30,464.0,50.0,5.3,15.3,131.0,39.57,29.13
2018,6,12,18,45,357.0,41.0,5.25,14.9,91.5,33.37,23.03
2018,6,12,19,0,250.0,32.0,5.2,14.5,52.0,25.23,12.93
2018,6,12,19,15,138.0,18.5,5.1,14.3,28.5,16.83,0.0
2018,6,12,19,30,26.0,5.0,5.0,14.1,5.0,4.55,0.0
2018,6,12,19,45,13.0,2.5,4.95,13.9,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,4,45,40.5,7.0,4.5,12.55,8.0,0.0,0.0
2018,6,13,5,0,81.0,14.0,4.6,12.7,16.0,27.55,0.0
2018,6,13,5,15,200.5,26.0,4.65,13.0,45.5,85.53,38.13
2018,6,13,5,30,320.0,38.0,4.7,13.3,75.0,150.68,108.62
2018,6,13,5,45,395.0,47.0,4.7,13.6,115.0,207.1,160.39
2018,6,13,6,0,470.0,56.0,4.7,13.9,155.0,271.49,218.16
2018,6,13,6,15,557.5,60.5,4.65,14.15,208.5,344.31,282.21
2018,6,13,6,30,645.0,65.0,4.6,14.4,262.0,425.35,351.62
2018,6,13,6,45,688.5,69.0,4.55,14.7,313.5,486.49,403.11
2018,6,13,7,0,732.0,73.0,4.5,15.0,365.0,552.48,456.68
2018,6,13,7,15,762.5,76.0,4.5,15.3,416.5,610.91,502.69
2018,6,13,7,30,793.0,79.0,4.5,15.6,468.0,669.99,547.13
2018,6,13,7,45,816.0,81.5,4.55,15.95,518.5,723.12,584.94
2018,6,13,8,0,839.0,84.0,4.6,16.3,569.0,769.24,616.82
2018,6,13,8,15,856.0,86.0,4.7,16.6,616.5,814.74,648.21
2018,6,13,8,30,873.0,88.0,4.8,16.9,664.0,858.53,677.98
2018,6,13,8,45,886.0,90.0,4.9,17.2,708.0,896.77,703.48
2018,6,13,9,0,899.0,92.0,5.0,17.5,752.0,932.53,727.05
2018,6,13,9,15,907.5,94.5,5.1,17.8,791.0,961.9,745.99
2018,6,13,9,30,916.0,97.0,5.2,18.1,830.0,988.14,762.74
2018,6,13,9,45,921.5,99.5,5.3,18.4,863.0,1008.16,775.16
2018,6,13,10,0,927.0,102.0,5.4,18.7,896.0,1024.66,785.22
2018,6,13,10,15,932.5,103.0,5.45,18.9,923.0,1035.95,791.69
2018,6,13,10,30,938.0,104.0,5.5,19.1,950.0,1043.55,795.76
2018,6,13,10,45,941.5,104.5,5.55,19.35,970.0,1044.9,795.49
2018,6,13,11,0,945.0,105.0,5.6,19.6,990.0,1042.48,792.78
2018,6,13,11,15,947.5,105.5,5.6,19.75,1003.5,1035.31,786.88
2018,6,13,11,30,950.0,106.0,5.6,19.9,1017.0,1024.39,778.55
2018,6,13,11,45,951.0,106.0,5.65,20.0,1023.0,1007.9,767.0
2018,6,13,12,0,952.0,106.0,5.7,20.1,1029.0,987.89,753.08
2018,6,13,12,15,948.5,108.0,5.75,20.15,1026.5,962.27,735.44
2018,6,13,12,30,945.0,110.0,5.8,20.2,1024.0,933.54,715.61
2018,6,13,12,45,938.5,112.5,5.9,20.2,1013.5,899.76,692.56
2018,6,13,13,0,932.0,115.0,6.0,20.2,1003.0,863.34,667.47
2018,6,13,13,15,928.5,114.5,6.1,20.1,986.5,824.18,640.45
2018,6,13,13,30,925.0,114.0,6.2,20.0,970.0,782.56,611.36
2018,6,13,13,45,919.5,113.0,6.3,19.9,946.5,736.85,577.68
2018,6,13,14,0,914.0,112.0,6.4,19.8,923.0,689.21,540.94
2018,6,13,14,15,907.0,111.0,6.5,19.6,893.5,638.97,501.46
2018,6,13,14,30,900.0,110.0,6.6,19.4,864.0,587.37,459.79
2018,6,13,14,45,891.0,108.0,6.7,19.15,828.0,532.83,414.72
2018,6,13,15,0,882.0,106.0,6.8,18.9,792.0,477.63,367.75
2018,6,13,15,15,870.5,104.5,6.8,18.9,751.5,421.42,318.28
2018,6,13,15,30,859.0,103.0,6.8,18.9,711.0,365.28,267.88
2018,6,13,15,45,845.0,100.0,6.85,18.35,666.5,307.63,216.4
2018,6,13,16,0,831.0,97.0,6.9,17.8,622.0,244.17,160.72
2018,6,13,16,15,812.5,94.5,6.85,17.5,574.5,187.71,113.33
2018,6,13,16,30,794.0,92.0,6.8,17.2,527.0,133.2,74.21
2018,6,13,16,45,770.0,88.5,6.8,16.85,477.0,79.97,49.58
2018,6,13,17,0,746.0,85.0,6.8,16.5,427.0,62.6,49.53
2018,6,13,17,15,713.0,80.5,6.75,16.15,376.0,55.32,43.35
2018,6,13,17,30,680.0,76.0,6.7,15.8,325.0,53.71,42.11
2018,6,13,17,45,633.0,70.5,6.65,15.4,274.5,51.17,39.99
2018,6,13,18,0,586.0,65.0,6.6,15.0,224.0,48.54,37.68
2018,6,13,18,15,518.0,58.0,6.45,14.7,177.0,44.5,33.95
2018,6,13,18,30,450.0,51.0,6.3,14.4,130.0,40.37,29.94
2018,6,13,18,45,343.0,40.5,6.1,14.05,90.0,32.81,22.66
2018,6,13,19,0,236.0,30.0,5.9,13.7,50.0,23.6,11.99
2018,6,13,19,15,129.5,17.0,5.85,13.55,27.0,15.46,0.0
2018,6,13,19,30,23.0,4.0,5.8,13.4,4.0,3.64,0.0
2018,6,13,19,45,11.5,2.0,5.7,13.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.0,5.8,12.25,5.5,0.0,0.0
2018,6,14,5,0,40.0,10.0,5.8,12.3,11.0,16.38,0.0
2018,6,14,5,15,36.5,16.5,5.7,12.4,19.0,26.24,8.39
2018,6,14,5,30,33.0,23.0,5.6,12.5,27.0,34.07,21.48
2018,6,14,5,45,47.5,35.5,5.55,12.6,44.0,54.13,39.4
2018,6,14,6,0,62.0,48.0,5.5,12.7,61.0,75.64,58.65
2018,6,14,6,15,31.0,53.5,5.35,12.85,60.0,64.22,49.67
2018,6,14,6,30,0.0,59.0,5.2,13.0,59.0,52.12,39.26
2018,6,14,6,45,0.0,67.0,5.05,13.1,67.0,59.22,45.3
2018,6,14,7,0,0.0,75.0,4.9,13.2,75.0,66.34,51.23
2018,6,14,7,15,1.0,105.0,4.75,13.45,105.5,95.17,75.46
2018,6,14,7,30,2.0,135.0,4.6,13.7,136.0,124.44,99.66
2018,6,14,7,45,9.5,167.5,4.45,13.95,173.0,161.35,130.04
2018,6,14,8,0,17.0,200.0,4.3,14.2,210.0,198.96,160.5
2018,6,14,8,15,12.0,196.0,4.15,14.45,203.5,190.38,152.62
2018,6,14,8,30,7.0,192.0,4.0,14.7,197.0,181.79,144.86
2018,6,14,8,45,7.5,198.5,3.85,14.95,204.0,188.13,149.48
2018,6,14,9,0,8.0,205.0,3.7,15.2,211.0,194.53,154.11
2018,6,14,9,15,13.0,238.5,3.6,15.45,248.5,231.1,182.96
2018,6,14,9,30,18.0,272.0,3.5,15.7,286.0,267.86,211.49
2018,6,14,9,45,22.5,298.0,3.45,15.9,316.5,296.91,233.69
2018,6,14,10,0,27.0,324.0,3.4,16.1,347.0,340.59,266.95
2018,6,14,10,15,41.0,359.5,3.45,16.25,396.0,389.13,303.94
2018,6,14,10,30,55.0,395.0,3.5,16.4,445.0,437.24,340.1
2018,6,14,10,45,63.5,416.5,3.55,16.55,475.0,465.04,360.51
2018,6,14,11,0,72.0,438.0,3.6,16.7,505.0,492.1,380.31
2018,6,14,11,15,93.0,452.5,3.7,16.75,540.5,523.48,403.96
2018,6,14,11,30,114.0,467.0,3.8,16.8,576.0,565.24,434.98
2018,6,14,11,45,186.0,470.0,3.85,16.85,649.5,629.76,483.99
2018,6,14,12,0,258.0,473.0,3.9,16.9,723.0,698.82,535.21
2018,6,14,12,15,270.0,469.5,4.0,16.9,731.0,693.62,531.56
2018,6,14,12,30,282.0,466.0,4.1,16.9,739.0,686.69,527.09
2018,6,14,12,45,259.5,466.5,4.2,16.9,716.0,652.52,501.96
2018,6,14,13,0,237.0,467.0,4.3,16.9,693.0,615.88,475.13
2018,6,14,13,15,221.5,461.5,4.4,16.85,670.0,584.42,452.17
2018,6,14,13,30,206.0,456.0,4.5,16.8,647.0,553.56,429.39
2018,6,14,13,45,369.0,373.5,4.6,16.8,705.0,581.76,454.18
2018,6,14,14,0,532.0,291.0,4.7,16.8,763.0,595.92,467.02
2018,6,14,14,15,714.5,201.5,4.75,16.75,813.5,598.99,470.33
2018,6,14,14,30,897.0,112.0,4.8,16.7,864.0,588.0,460.99
2018,6,14,14,45,890.0,109.5,4.85,16.65,829.0,534.22,416.32
2018,6,14,15,0,883.0,107.0,4.9,16.6,794.0,479.57,369.77
2018,6,14,15,15,871.5,105.0,4.9,16.6,753.5,422.93,320.24
2018,6,14,15,30,860.0,103.0,4.9,16.6,713.0,366.36,269.68
2018,6,14,15,45,846.5,100.5,4.9,16.4,668.5,309.19,218.3
2018,6,14,16,0,833.0,98.0,4.9,16.2,624.0,246.16,162.71
2018,6,14,16,15,814.5,94.5,4.9,16.05,576.0,188.81,114.49
2018,6,14,16,30,796.0,91.0,4.9,15.9,528.0,133.44,74.42
2018,6,14,16,45,770.5,87.5,4.9,15.75,477.0,80.03,49.34
2018,6,14,17,0,745.0,84.0,4.9,15.6,426.0,61.78,48.98
2018,6,14,17,15,710.0,80.0,4.85,15.4,375.0,54.89,43.11
2018,6,14,17,30,675.0,76.0,4.8,15.2,324.0,53.63,42.15
2018,6,14,17,45,625.5,71.0,4.8,15.0,273.5,51.47,40.33
2018,6,14,18,0,576.0,66.0,4.8,14.8,223.0,49.26,38.37
2018,6,14,18,15,503.0,59.5,4.75,14.55,176.0,45.67,35.03
2018,6,14,18,30,430.0,53.0,4.7,14.3,129.0,42.05,31.46
2018,6,14,18,45,320.5,43.0,4.6,14.05,90.0,35.05,24.62
2018,6,14,19,0,211.0,33.0,4.5,13.8,51.0,25.94,13.96
2018,6,14,19,15,114.0,19.0,4.5,13.65,28.0,17.28,0.0
2018,6,14,19,30,17.0,5.0,4.5,13.5,5.0,4.55,0.0
2018,6,14,19,45,8.5,2.5,4.45,13.35,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,8.5,3.0,4.6,12.75,3.0,0.0,0.0
2018,6,15,5,0,17.0,6.0,4.7,12.8,6.0,8.54,0.0
2018,6,15,5,15,25.5,10.5,4.7,12.9,12.5,19.01,4.48
2018,6,15,5,30,34.0,15.0,4.7,13.0,19.0,28.47,16.83
2018,6,15,5,45,86.5,26.0,4.75,13.1,42.5,61.47,44.9
2018,6,15,6,0,139.0,37.0,4.8,13.2,66.0,107.53,85.02
2018,6,15,6,15,69.5,35.0,4.8,13.35,49.5,72.45,56.69
2018,6,15,6,30,0.0,33.0,4.8,13.5,33.0,29.07,19.4
2018,6,15,6,45,0.0,38.5,4.85,13.65,38.5,33.94,23.56
2018,6,15,7,0,0.0,44.0,4.9,13.8,44.0,38.81,27.65
2018,6,15,7,15,0.0,61.0,4.9,13.95,61.0,53.9,40.37
2018,6,15,7,30,0.0,78.0,4.9,14.1,78.0,69.02,52.98
2018,6,15,7,45,0.0,89.5,4.95,14.25,89.5,79.32,61.4
2018,6,15,8,0,0.0,101.0,5.0,14.4,101.0,89.89,69.97
2018,6,15,8,15,0.0,111.0,5.05,14.55,111.0,99.08,77.33
2018,6,15,8,30,0.0,121.0,5.1,14.7,121.0,108.28,84.66
2018,6,15,8,45,0.5,132.0,5.15,14.8,132.5,118.87,93.12
2018,6,15,9,0,1.0,143.0,5.2,14.9,144.0,129.49,101.57
2018,6,15,9,15,62.5,144.5,5.2,15.0,194.5,205.11,165.48
2018,6,15,9,30,124.0,146.0,5.2,15.1,245.0,276.05,224.48
2018,6,15,9,45,65.5,171.5,5.25,15.15,224.0,236.77,190.08
2018,6,15,10,0,7.0,197.0,5.3,15.2,203.0,185.32,145.89
2018,6,15,10,15,9.0,216.0,5.25,15.3,224.0,204.89,161.44
2018,6,15,10,30,11.0,235.0,5.2,15.4,245.0,224.4,176.76
2018,6,15,10,45,11.0,232.5,5.2,15.55,242.5,221.76,174.36
2018,6,15,11,0,11.0,230.0,5.2,15.7,240.0,219.11,172.02
2018,6,15,11,15,11.5,237.0,5.2,15.7,248.0,225.66,177.11
2018,6,15,11,30,12.0,244.0,5.2,15.7,256.0,232.09,182.1
2018,6,15,11,45,12.0,242.0,5.2,15.7,254.0,229.65,180.09
2018,6,15,12,0,12.0,240.0,5.2,15.7,252.0,227.14,178.07
2018,6,15,12,15,12.0,236.0,5.25,15.75,248.0,222.74,174.55
2018,6,15,12,30,12.0,232.0,5.3,15.8,244.0,218.29,171.03
2018,6,15,12,45,12.0,232.0,5.4,15.8,243.5,217.39,170.37
2018,6,15,13,0,12.0,232.0,5.5,15.8,243.0,216.43,169.68
2018,6,15,13,15,12.0,234.5,5.6,15.75,245.5,217.61,170.74
2018,6,15,13,30,12.0,237.0,5.7,15.7,248.0,218.71,171.76
2018,6,15,13,45,16.0,272.0,5.8,15.7,286.5,250.76,197.39
2018,6,15,14,0,20.0,307.0,5.9,15.7,325.0,281.68,221.98
2018,6,15,14,15,23.0,309.5,6.0,15.55,329.5,283.22,223.55
2018,6,15,14,30,26.0,312.0,6.1,15.4,334.0,280.76,221.98
2018,6,15,14,45,26.5,302.5,6.15,15.3,324.0,269.08,213.02
2018,6,15,15,0,27.0,293.0,6.2,15.2,314.0,257.35,203.98
2018,6,15,15,15,25.0,275.0,6.2,15.2,293.5,243.93,193.49
2018,6,15,15,30,23.0,257.0,6.2,15.2,273.0,225.57,179.0
2018,6,15,15,45,31.5,252.0,6.25,14.9,272.5,213.26,169.22
2018,6,15,16,0,40.0,247.0,6.3,14.6,272.0,205.83,163.27
2018,6,15,16,15,66.5,237.0,6.3,14.45,275.0,196.26,154.69
2018,6,15,16,30,93.0,227.0,6.3,14.3,278.0,183.17,143.8
2018,6,15,16,45,108.0,208.0,6.25,14.1,262.0,153.02,121.28
2018,6,15,17,0,123.0,189.0,6.2,13.9,246.0,137.02,115.42
2018,6,15,17,15,158.0,165.5,6.15,13.7,229.5,122.52,103.15
2018,6,15,17,30,193.0,142.0,6.1,13.5,213.0,107.42,90.18
2018,6,15,17,45,196.0,120.5,6.05,13.3,183.0,88.76,73.84
2018,6,15,18,0,199.0,99.0,6.0,13.1,153.0,74.53,61.19
2018,6,15,18,15,154.0,81.5,5.9,12.95,118.0,62.27,50.04
2018,6,15,18,30,109.0,64.0,5.8,12.8,83.0,51.32,39.86
2018,6,15,18,45,69.0,46.5,5.7,12.65,57.0,37.82,27.19
2018,6,15,19,0,29.0,29.0,5.6,12.5,31.0,24.66,13.25
2018,6,15,19,15,17.5,16.5,5.55,12.45,17.5,15.01,0.0
2018,6,15,19,30,6.0,4.0,5.5,12.4,4.0,3.64,0.0
2018,6,15,19,45,3.0,2.0,5.4,12.4,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,16,4,45,21.5,6.5,2.55,12.9,7.0,0.0,0.0
2018,6,16,5,0,43.0,13.0,2.4,12.9,14.0,19.59,0.0
2018,6,16,5,15,135.0,28.0,2.35,13.0,41.5,71.62,31.16
2018,6,16,5,30,227.0,43.0,2.3,13.1,69.0,127.14,91.76
2018,6,16,5,45,242.0,47.0,2.25,13.2,87.0,149.3,115.12
2018,6,16,6,0,257.0,51.0,2.2,13.3,105.0,173.18,138.51
2018,6,16,6,15,128.5,58.0,2.2,13.5,85.0,126.43,102.18
2018,6,16,6,30,0.0,65.0,2.2,13.7,65.0,57.67,43.86
2018,6,16,6,45,0.0,86.0,2.2,13.85,86.0,77.39,60.62
2018,6,16,7,0,0.0,107.0,2.2,14.0,107.0,97.19,77.12
2018,6,16,7,15,6.5,137.0,2.2,14.2,140.0,130.33,104.64
2018,6,16,7,30,13.0,167.0,2.2,14.4,173.0,164.17,132.26
2018,6,16,7,45,29.5,198.0,2.15,14.6,214.5,217.74,175.73
2018,6,16,8,0,46.0,229.0,2.1,14.8,256.0,263.63,212.12
2018,6,16,8,15,119.5,253.5,2.05,15.0,330.5,364.08,292.32
2018,6,16,8,30,193.0,278.0,2.0,15.2,405.0,456.06,363.36
2018,6,16,8,45,461.0,218.5,2.0,15.45,549.5,664.24,523.27
2018,6,16,9,0,729.0,159.0,2.0,15.7,694.0,863.1,664.21
2018,6,16,9,15,796.0,139.5,2.05,15.9,752.0,914.63,696.02
2018,6,16,9,30,863.0,120.0,2.1,16.1,810.0,961.17,725.58
2018,6,16,9,45,876.0,119.0,2.1,16.35,844.5,983.86,738.3
2018,6,16,10,0,889.0,118.0,2.1,16.6,879.0,1003.44,749.21
2018,6,16,10,15,894.5,120.0,2.2,16.75,906.5,1015.43,756.69
2018,6,16,10,30,900.0,122.0,2.3,16.9,934.0,1023.84,761.98
2018,6,16,10,45,904.0,123.5,2.4,17.05,954.5,1026.62,763.69
2018,6,16,11,0,908.0,125.0,2.5,17.2,975.0,1025.73,763.14
2018,6,16,11,15,910.0,126.0,2.65,17.3,988.5,1018.72,759.31
2018,6,16,11,30,912.0,127.0,2.8,17.4,1002.0,1008.11,753.15
2018,6,16,11,45,912.5,128.5,2.9,17.45,1008.5,993.0,743.7
2018,6,16,12,0,913.0,130.0,3.0,17.5,1015.0,974.5,732.01
2018,6,16,12,15,912.5,130.0,3.15,17.5,1014.0,950.48,717.08
2018,6,16,12,30,912.0,130.0,3.3,17.5,1013.0,923.4,699.96
2018,6,16,12,45,864.0,153.5,3.5,17.5,984.0,873.47,667.11
2018,6,16,13,0,816.0,177.0,3.7,17.5,955.0,831.0,639.03
2018,6,16,13,15,832.5,165.0,3.85,17.45,947.5,799.78,618.35
2018,6,16,13,30,849.0,153.0,4.0,17.4,940.0,760.85,591.23
2018,6,16,13,45,868.5,141.5,4.15,17.3,929.5,726.92,566.62
2018,6,16,14,0,888.0,130.0,4.3,17.2,919.0,689.06,538.33
2018,6,16,14,15,880.0,129.5,4.4,17.05,890.0,639.81,500.38
2018,6,16,14,30,872.0,129.0,4.5,16.9,861.0,589.32,460.36
2018,6,16,14,45,861.5,128.5,4.6,16.75,826.0,536.59,417.32
2018,6,16,15,0,851.0,128.0,4.7,16.6,791.0,480.27,370.18
2018,6,16,15,15,741.5,146.0,4.7,16.6,702.0,402.89,306.38
2018,6,16,15,30,632.0,164.0,4.7,16.6,613.0,331.13,247.22
2018,6,16,15,45,328.5,197.5,4.95,16.2,430.0,235.37,176.25
2018,6,16,16,0,25.0,231.0,5.2,15.8,247.0,198.8,157.19
2018,6,16,16,15,23.0,211.5,5.3,15.55,225.5,179.9,142.48
2018,6,16,16,30,21.0,192.0,5.4,15.3,204.0,161.4,128.13
2018,6,16,16,45,22.0,178.0,5.55,15.1,189.5,147.3,117.5
2018,6,16,17,0,23.0,164.0,5.7,14.9,175.0,134.86,113.06
2018,6,16,17,15,56.5,152.5,5.75,14.65,174.5,119.57,100.17
2018,6,16,17,30,90.0,141.0,5.8,14.4,174.0,106.14,88.73
2018,6,16,17,45,99.0,121.5,5.9,14.15,153.0,92.89,77.25
2018,6,16,18,0,108.0,102.0,6.0,13.9,132.0,79.23,65.17
2018,6,16,18,15,79.0,82.5,5.9,13.7,102.0,65.02,52.34
2018,6,16,18,30,50.0,63.0,5.8,13.5,72.0,51.92,40.29
2018,6,16,18,45,28.0,44.5,5.75,13.3,49.5,37.3,26.7
2018,6,16,19,0,6.0,26.0,5.7,13.1,27.0,22.59,11.77
2018,6,16,19,15,5.0,15.0,5.6,13.05,15.5,13.64,0.0
2018,6,16,19,30,4.0,4.0,5.5,13.0,4.0,3.64,0.0
2018,6,16,19,45,2.0,2.0,5.4,12.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.85,13.35,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.8,13.4,4.0,4.0,0.0
2018,6,17,5,15,1.0,10.0,3.8,13.5,10.0,9.02,0.0
2018,6,17,5,30,0.0,16.0,3.8,13.6,16.0,14.06,5.84
2018,6,17,5,45,0.0,25.0,3.75,13.7,25.0,22.01,12.93
2018,6,17,6,0,0.0,34.0,3.7,13.8,34.0,29.96,19.96
2018,6,17,6,15,0.0,41.5,3.65,13.9,41.5,36.59,25.79
2018,6,17,6,30,0.0,49.0,3.6,14.0,49.0,43.24,31.53
2018,6,17,6,45,0.0,66.0,3.55,14.15,66.0,58.33,44.36
2018,6,17,7,0,0.0,83.0,3.5,14.3,83.0,73.91,57.43
2018,6,17,7,15,3.0,117.5,3.45,14.4,119.0,108.66,86.51
2018,6,17,7,30,6.0,152.0,3.4,14.5,155.0,144.11,115.7
2018,6,17,7,45,20.0,186.0,3.35,14.65,197.5,187.76,151.49
2018,6,17,8,0,34.0,220.0,3.3,14.8,240.0,244.35,197.09
2018,6,17,8,15,32.5,233.0,3.2,14.95,253.0,256.49,205.9
2018,6,17,8,30,31.0,246.0,3.1,15.1,266.0,268.45,214.59
2018,6,17,8,45,36.0,268.0,3.05,15.25,293.0,295.5,235.36
2018,6,17,9,0,41.0,290.0,3.0,15.4,320.0,322.58,255.88
2018,6,17,9,15,82.5,332.0,2.95,15.55,396.5,404.88,319.96
2018,6,17,9,30,124.0,374.0,2.9,15.7,473.0,503.87,394.58
2018,6,17,9,45,137.5,392.5,2.8,15.85,506.5,535.9,417.03
2018,6,17,10,0,151.0,411.0,2.7,16.0,540.0,567.4,439.15
2018,6,17,10,15,139.0,424.0,2.65,16.25,546.0,567.3,437.22
2018,6,17,10,30,127.0,437.0,2.6,16.5,552.0,566.18,434.79
2018,6,17,10,45,132.0,448.0,2.5,16.75,569.5,578.89,442.9
2018,6,17,11,0,137.0,459.0,2.4,17.0,587.0,590.63,450.16
2018,6,17,11,15,117.0,458.0,2.35,17.2,568.5,565.04,430.18
2018,6,17,11,30,97.0,457.0,2.3,17.4,550.0,527.47,401.88
2018,6,17,11,45,103.0,463.0,2.3,17.55,562.5,534.03,406.61
2018,6,17,12,0,109.0,469.0,2.3,17.7,575.0,539.65,410.39
2018,6,17,12,15,299.5,404.5,2.3,17.85,694.5,659.95,501.99
2018,6,17,12,30,490.0,340.0,2.3,18.0,814.0,760.03,575.61
2018,6,17,12,45,506.0,335.5,2.35,18.1,821.5,748.4,566.82
2018,6,17,13,0,522.0,331.0,2.4,18.2,829.0,734.14,557.02
2018,6,17,13,15,610.0,278.0,2.45,18.25,850.5,729.32,555.75
2018,6,17,13,30,698.0,225.0,2.5,18.3,872.0,718.95,549.95
2018,6,17,13,45,768.5,184.5,2.5,18.35,881.0,697.71,535.18
2018,6,17,14,0,839.0,144.0,2.5,18.4,890.0,669.34,514.58
2018,6,17,14,15,854.5,132.0,2.55,18.35,870.0,627.19,482.64
2018,6,17,14,30,870.0,120.0,2.6,18.3,850.0,581.66,447.16
2018,6,17,14,45,862.0,117.5,2.6,18.25,815.5,528.83,404.71
2018,6,17,15,0,854.0,115.0,2.6,18.2,781.0,475.25,360.4
2018,6,17,15,15,842.5,112.5,2.6,18.2,741.0,419.81,313.32
2018,6,17,15,30,831.0,110.0,2.6,18.2,701.0,359.29,261.2
2018,6,17,15,45,816.5,107.0,2.6,18.0,657.0,302.44,211.36
2018,6,17,16,0,802.0,104.0,2.6,17.8,613.0,246.62,162.59
2018,6,17,16,15,783.0,100.5,2.65,17.65,565.5,191.0,116.45
2018,6,17,16,30,764.0,97.0,2.7,17.5,518.0,137.41,77.81
2018,6,17,16,45,739.0,93.5,2.7,17.3,469.0,85.88,53.02
2018,6,17,17,0,714.0,90.0,2.7,17.1,420.0,59.83,46.96
2018,6,17,17,15,679.5,85.5,2.7,16.85,369.5,58.48,46.01
2018,6,17,17,30,645.0,81.0,2.7,16.6,319.0,57.06,44.93
2018,6,17,17,45,597.5,75.0,2.7,16.35,269.5,54.31,42.62
2018,6,17,18,0,550.0,69.0,2.7,16.1,220.0,51.46,40.12
2018,6,17,18,15,483.0,61.5,2.65,15.8,174.5,47.16,36.19
2018,6,17,18,30,416.0,54.0,2.6,15.5,129.0,42.74,31.96
2018,6,17,18,45,319.0,43.5,2.5,15.2,90.5,33.72,23.45
2018,6,17,19,0,222.0,33.0,2.4,14.9,52.0,25.92,14.37
2018,6,17,19,15,123.5,19.0,2.35,14.75,28.5,17.28,0.0
2018,6,17,19,30,25.0,5.0,2.3,14.6,5.0,4.55,0.0
2018,6,17,19,45,12.5,2.5,2.2,14.4,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,18,4,45,2.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,6,18,5,0,4.0,3.0,1.5,13.3,3.0,3.45,0.0
2018,6,18,5,15,2.0,8.5,1.55,13.55,8.5,7.93,0.0
2018,6,18,5,30,0.0,14.0,1.6,13.8,14.0,12.3,4.4
2018,6,18,5,45,0.0,22.0,1.6,14.05,22.0,19.35,10.7
2018,6,18,6,0,0.0,30.0,1.6,14.3,30.0,26.42,16.93
2018,6,18,6,15,0.0,37.0,1.55,14.5,37.0,32.6,22.35
2018,6,18,6,30,0.0,44.0,1.5,14.7,44.0,38.8,27.68
2018,6,18,6,45,0.0,51.5,1.5,14.9,51.5,45.45,33.3
2018,6,18,7,0,0.0,59.0,1.5,15.1,59.0,52.11,38.83
2018,6,18,7,15,0.0,85.0,1.45,15.35,85.0,75.47,58.31
2018,6,18,7,30,0.0,111.0,1.4,15.6,111.0,99.78,78.25
2018,6,18,7,45,0.5,135.0,1.4,15.85,135.5,122.73,96.76
2018,6,18,8,0,1.0,159.0,1.4,16.1,160.0,145.8,115.08
2018,6,18,8,15,7.0,186.5,1.45,16.35,191.5,176.9,139.83
2018,6,18,8,30,13.0,214.0,1.5,16.6,223.0,208.43,164.53
2018,6,18,8,45,19.5,242.5,1.55,16.85,256.5,241.72,190.29
2018,6,18,9,0,26.0,271.0,1.6,17.1,290.0,288.89,226.39
2018,6,18,9,15,58.0,317.5,1.65,17.35,363.0,366.6,285.91
2018,6,18,9,30,90.0,364.0,1.7,17.6,436.0,445.28,344.46
2018,6,18,9,45,150.0,381.5,1.8,17.8,507.5,536.38,411.94
2018,6,18,10,0,210.0,399.0,1.9,18.0,579.0,612.59,467.21
2018,6,18,10,15,271.0,401.5,1.95,18.15,641.0,689.0,521.42
2018,6,18,10,30,332.0,404.0,2.0,18.3,703.0,749.49,563.76
2018,6,18,10,45,351.0,407.5,2.05,18.45,730.0,768.01,575.86
2018,6,18,11,0,370.0,411.0,2.1,18.6,757.0,784.66,587.05
2018,6,18,11,15,373.5,416.5,2.25,18.7,770.5,786.07,588.31
2018,6,18,11,30,377.0,422.0,2.4,18.8,784.0,785.47,588.31
2018,6,18,11,45,386.0,421.5,2.5,18.9,794.0,782.24,586.43
2018,6,18,12,0,395.0,421.0,2.6,19.0,804.0,776.9,583.11
2018,6,18,12,15,335.5,443.0,2.7,19.0,768.0,728.57,548.27
2018,6,18,12,30,276.0,465.0,2.8,19.0,732.0,681.06,513.89
2018,6,18,12,45,238.0,464.0,2.9,19.0,693.0,632.68,479.31
2018,6,18,13,0,200.0,463.0,3.0,19.0,654.0,582.91,443.3
2018,6,18,13,15,169.5,460.0,3.05,18.95,620.0,543.47,414.46
2018,6,18,13,30,139.0,457.0,3.1,18.9,586.0,505.84,386.64
2018,6,18,13,45,312.0,377.0,3.15,18.85,657.0,546.33,420.48
2018,6,18,14,0,485.0,297.0,3.2,18.8,728.0,572.04,441.69
2018,6,18,14,15,683.5,204.5,3.25,18.65,790.5,585.01,452.61
2018,6,18,14,30,882.0,112.0,3.3,18.5,853.0,582.4,449.97
2018,6,18,14,45,873.0,111.0,3.35,18.35,818.5,529.75,407.27
2018,6,18,15,0,864.0,110.0,3.4,18.2,784.0,476.42,362.95
2018,6,18,15,15,839.5,111.5,3.4,18.2,738.5,418.6,313.78
2018,6,18,15,30,815.0,113.0,3.4,18.2,693.0,357.16,260.89
2018,6,18,15,45,758.5,121.5,3.45,17.9,634.5,298.9,211.18
2018,6,18,16,0,702.0,130.0,3.5,17.6,576.0,240.59,162.29
2018,6,18,16,15,739.5,111.0,3.55,17.4,548.5,193.22,120.46
2018,6,18,16,30,777.0,92.0,3.6,17.2,521.0,135.56,75.82
2018,6,18,16,45,733.0,92.5,3.6,17.0,466.5,85.64,52.61
2018,6,18,17,0,689.0,93.0,3.6,16.8,412.0,61.66,48.62
2018,6,18,17,15,570.0,99.5,3.6,16.55,342.5,67.94,54.35
2018,6,18,17,30,451.0,106.0,3.6,16.3,273.0,74.53,60.35
2018,6,18,17,45,441.5,91.5,3.6,16.0,234.5,65.8,52.82
2018,6,18,18,0,432.0,77.0,3.6,15.7,196.0,56.59,44.72
2018,6,18,18,15,429.5,64.5,3.55,15.4,162.5,49.49,38.31
2018,6,18,18,30,427.0,52.0,3.5,15.1,129.0,40.93,30.43
2018,6,18,18,45,313.5,41.5,3.4,14.8,89.0,33.41,23.24
2018,6,18,19,0,200.0,31.0,3.3,14.5,49.0,24.28,13.24
2018,6,18,19,15,106.5,17.5,3.3,14.35,26.5,13.85,0.0
2018,6,18,19,30,13.0,4.0,3.3,14.2,4.0,3.64,0.0
2018,6,18,19,45,6.5,2.0,3.25,14.0,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,4,45,1.5,1.0,3.15,13.05,1.0,0.0,0.0
2018,6,19,5,0,3.0,2.0,3.2,13.1,2.0,2.35,0.0
2018,6,19,5,15,1.5,6.0,3.15,13.2,6.0,5.61,0.0
2018,6,19,5,30,0.0,10.0,3.1,13.3,10.0,8.78,1.52
2018,6,19,5,45,0.0,15.5,3.1,13.45,15.5,13.62,5.86
2018,6,19,6,0,0.0,21.0,3.1,13.6,21.0,18.46,10.16
2018,6,19,6,15,0.0,22.5,3.1,13.7,22.5,19.79,11.4
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,21.12,12.56
2018,6,19,6,45,0.0,26.5,3.1,13.95,26.5,23.33,14.44
2018,6,19,7,0,0.0,29.0,3.1,14.1,29.0,25.55,16.29
2018,6,19,7,15,0.0,48.0,3.05,14.25,48.0,42.37,30.55
2018,6,19,7,30,0.0,67.0,3.0,14.4,67.0,59.24,44.68
2018,6,19,7,45,0.0,81.0,2.95,14.6,81.0,71.71,54.94
2018,6,19,8,0,0.0,95.0,2.9,14.8,95.0,84.33,65.21
2018,6,19,8,15,0.0,107.5,2.9,15.1,107.5,95.83,74.43
2018,6,19,8,30,0.0,120.0,2.9,15.4,120.0,107.35,83.58
2018,6,19,8,45,1.0,139.5,2.85,15.65,140.0,126.31,98.77
2018,6,19,9,0,2.0,159.0,2.8,15.9,160.0,145.37,113.87
2018,6,19,9,15,5.0,184.5,2.85,16.1,188.0,172.02,135.04
2018,6,19,9,30,8.0,210.0,2.9,16.3,216.0,198.81,156.09
2018,6,19,9,45,11.5,239.0,2.9,16.55,248.5,229.49,179.95
2018,6,19,10,0,15.0,268.0,2.9,16.8,281.0,260.2,203.55
2018,6,19,10,15,23.5,311.0,2.95,16.95,332.0,322.68,251.65
2018,6,19,10,30,32.0,354.0,3.0,17.1,383.0,372.93,289.56
2018,6,19,10,45,34.5,367.5,3.0,17.25,399.5,387.08,299.65
2018,6,19,11,0,37.0,381.0,3.0,17.4,416.0,400.81,309.55
2018,6,19,11,15,43.0,398.5,3.1,17.45,439.5,421.38,324.93
2018,6,19,11,30,49.0,416.0,3.2,17.5,463.0,441.21,339.69
2018,6,19,11,45,51.0,421.5,3.25,17.55,470.5,444.79,342.19
2018,6,19,12,0,53.0,427.0,3.3,17.6,478.0,447.81,344.36
2018,6,19,12,15,61.5,435.0,3.45,17.6,494.5,458.44,352.68
2018,6,19,12,30,70.0,443.0,3.6,17.6,511.0,468.05,360.21
2018,6,19,12,45,113.5,440.0,3.7,17.6,549.0,501.65,386.59
2018,6,19,13,0,157.0,437.0,3.8,17.6,587.0,525.18,405.21
2018,6,19,13,15,254.0,395.5,4.0,17.55,633.5,554.94,430.14
2018,6,19,13,30,351.0,354.0,4.2,17.5,680.0,574.49,446.96
2018,6,19,13,45,401.5,320.0,4.35,17.45,684.0,561.47,438.39
2018,6,19,14,0,452.0,286.0,4.5,17.4,688.0,541.98,424.57
2018,6,19,14,15,671.5,197.5,4.65,17.3,773.0,572.53,449.51
2018,6,19,14,30,891.0,109.0,4.8,17.2,858.0,585.54,458.68
2018,6,19,14,45,867.0,110.5,4.9,17.05,814.5,527.06,410.78
2018,6,19,15,0,843.0,112.0,5.0,16.9,771.0,469.42,362.48
2018,6,19,15,15,847.0,107.0,5.0,16.9,739.5,418.71,317.61
2018,6,19,15,30,851.0,102.0,5.0,16.9,708.0,366.41,270.24
2018,6,19,15,45,836.5,99.5,5.15,16.55,664.0,309.56,219.45
2018,6,19,16,0,822.0,97.0,5.3,16.2,620.0,246.96,164.31
2018,6,19,16,15,738.0,105.0,5.3,16.0,547.0,189.03,118.13
2018,6,19,16,30,654.0,113.0,5.3,15.8,474.0,134.21,80.04
2018,6,19,16,45,648.5,105.5,5.25,15.55,435.0,86.4,54.78
2018,6,19,17,0,643.0,98.0,5.2,15.3,396.0,64.74,51.63
2018,6,19,17,15,618.5,91.5,5.15,15.0,351.0,62.31,49.72
2018,6,19,17,30,594.0,85.0,5.1,14.7,306.0,59.67,47.59
2018,6,19,17,45,509.5,82.0,5.0,14.4,251.5,59.29,47.39
2018,6,19,18,0,425.0,79.0,4.9,14.1,197.0,57.99,46.26
2018,6,19,18,15,391.5,66.5,4.8,13.85,158.0,49.74,38.77
2018,6,19,18,30,358.0,54.0,4.7,13.6,119.0,41.12,30.79
2018,6,19,18,45,257.0,42.5,4.55,13.35,82.0,32.76,22.83
2018,6,19,19,0,156.0,31.0,4.4,13.1,45.0,24.2,13.36
2018,6,19,19,15,88.0,17.5,4.3,13.0,24.5,13.82,0.0
2018,6,19,19,30,20.0,4.0,4.2,12.9,4.0,3.64,0.0
2018,6,19,19,45,10.0,2.0,4.15,12.75,2.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,3.5,1.0,3.85,12.1,1.0,0.0,0.0
2018,6,20,5,0,7.0,2.0,4.0,12.2,2.0,3.06,0.0
2018,6,20,5,15,3.5,6.5,4.0,12.35,6.5,6.63,0.0
2018,6,20,5,30,0.0,11.0,4.0,12.5,11.0,9.66,2.25
2018,6,20,5,45,0.0,17.0,4.05,12.7,17.0,14.94,7.0
2018,6,20,6,0,0.0,23.0,4.1,12.9,23.0,20.23,11.71
2018,6,20,6,15,0.0,26.5,4.05,13.05,26.5,23.32,14.47
2018,6,20,6,30,0.0,30.0,4.0,13.2,30.0,26.41,17.16
2018,6,20,6,45,0.0,39.0,3.95,13.35,39.0,34.38,23.98
2018,6,20,7,0,0.0,48.0,3.9,13.5,48.0,42.36,30.73
2018,6,20,7,15,0.0,77.5,3.9,13.75,77.5,68.56,52.87
2018,6,20,7,30,0.0,107.0,3.9,14.0,107.0,95.98,75.67
2018,6,20,7,45,0.0,121.0,3.9,14.2,121.0,108.93,86.13
2018,6,20,8,0,0.0,135.0,3.9,14.4,135.0,121.9,96.51
2018,6,20,8,15,0.5,149.5,3.9,14.6,150.0,135.77,107.55
2018,6,20,8,30,1.0,164.0,3.9,14.8,165.0,149.67,118.52
2018,6,20,8,45,5.0,189.0,3.95,15.0,193.0,176.76,140.26
2018,6,20,9,0,9.0,214.0,4.0,15.2,221.0,204.09,161.92
2018,6,20,9,15,16.5,253.5,4.0,15.4,266.5,248.89,197.38
2018,6,20,9,30,24.0,293.0,4.0,15.6,312.0,294.02,232.54
2018,6,20,9,45,30.5,319.0,4.05,15.8,344.5,340.08,267.94
2018,6,20,10,0,37.0,345.0,4.1,16.0,377.0,371.87,291.92
2018,6,20,10,15,65.0,381.5,4.2,16.1,439.5,435.29,340.87
2018,6,20,10,30,93.0,418.0,4.3,16.2,502.0,498.32,388.7
2018,6,20,10,45,156.5,433.5,4.45,16.35,578.5,588.49,457.38
2018,6,20,11,0,220.0,449.0,4.6,16.5,655.0,662.39,512.96
2018,6,20,11,15,256.5,447.0,4.7,16.55,690.5,702.31,542.53
2018,6,20,11,30,293.0,445.0,4.8,16.6,726.0,727.27,561.46
2018,6,20,11,45,294.0,451.0,4.95,16.65,734.5,723.81,559.0
2018,6,20,12,0,295.0,457.0,5.1,16.7,743.0,718.65,555.46
2018,6,20,12,15,295.0,458.5,5.2,16.65,744.5,706.77,547.07
2018,6,20,12,30,295.0,460.0,5.3,16.6,746.0,693.53,537.69
2018,6,20,12,45,365.0,422.0,5.4,16.6,772.5,702.76,546.87
2018,6,20,13,0,435.0,384.0,5.5,16.6,799.0,710.54,554.57
2018,6,20,13,15,473.5,356.0,5.6,16.55,801.0,693.62,543.24
2018,6,20,13,30,512.0,328.0,5.7,16.5,803.0,672.94,528.83
2018,6,20,13,45,593.0,279.5,5.75,16.5,817.0,658.86,519.53
2018,6,20,14,0,674.0,231.0,5.8,16.5,831.0,639.12,505.1
2018,6,20,14,15,798.5,166.5,5.8,16.45,854.5,624.42,493.88
2018,6,20,14,30,923.0,102.0,5.8,16.4,878.0,598.03,472.08
2018,6,20,14,45,874.0,114.5,5.8,16.3,825.0,534.44,419.38
2018,6,20,15,0,825.0,127.0,5.8,16.2,772.0,470.76,365.82
2018,6,20,15,15,814.0,123.0,5.8,16.2,732.0,414.98,317.0
2018,6,20,15,30,803.0,119.0,5.8,16.2,692.0,359.41,267.3
2018,6,20,15,45,776.0,117.5,5.75,16.0,642.5,301.89,216.12
2018,6,20,16,0,749.0,116.0,5.7,15.8,593.0,246.87,167.56
2018,6,20,16,15,788.0,99.5,5.65,15.6,567.0,193.21,119.59
2018,6,20,16,30,827.0,83.0,5.6,15.4,541.0,135.03,73.8
2018,6,20,16,45,767.5,86.0,5.55,15.25,479.5,83.35,49.68
2018,6,20,17,0,708.0,89.0,5.5,15.1,418.0,58.99,46.6
2018,6,20,17,15,577.0,95.5,5.4,14.85,343.0,64.91,52.05
2018,6,20,17,30,446.0,102.0,5.3,14.6,268.0,71.67,58.25
2018,6,20,17,45,331.5,100.0,5.25,14.35,213.0,71.15,57.93
2018,6,20,18,0,217.0,98.0,5.2,14.1,158.0,73.94,60.44
2018,6,20,18,15,163.0,81.5,5.1,13.9,121.5,62.32,49.94
2018,6,20,18,30,109.0,65.0,5.0,13.7,85.0,52.14,40.49
2018,6,20,18,45,69.5,47.5,4.85,13.45,59.0,38.64,27.92
2018,6,20,19,0,30.0,30.0,4.7,13.2,33.0,25.52,14.48
2018,6,20,19,15,18.5,16.5,4.7,13.1,18.0,13.98,0.0
2018,6,20,19,30,7.0,3.0,4.7,13.0,3.0,2.73,0.0
2018,6,20,19,45,3.5,1.5,4.65,12.85,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,4.4,12.2,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,4.5,12.3,2.0,3.06,0.0
2018,6,21,5,15,3.5,6.5,4.55,12.45,6.5,6.63,0.0
2018,6,21,5,30,0.0,11.0,4.6,12.6,11.0,9.66,2.23
2018,6,21,5,45,0.0,17.0,4.6,12.75,17.0,14.94,6.99
2018,6,21,6,0,0.0,23.0,4.6,12.9,23.0,20.23,11.7
2018,6,21,6,15,0.0,26.5,4.6,13.1,26.5,23.32,14.46
2018,6,21,6,30,0.0,30.0,4.6,13.3,30.0,26.41,17.15
2018,6,21,6,45,0.0,42.5,4.55,13.5,42.5,37.48,26.62
2018,6,21,7,0,0.0,55.0,4.5,13.7,55.0,48.56,36.0
2018,6,21,7,15,0.0,88.0,4.45,13.9,88.0,78.31,61.08
2018,6,21,7,30,0.0,121.0,4.4,14.1,121.0,109.42,86.92
2018,6,21,7,45,0.5,141.0,4.35,14.35,141.5,128.57,102.44
2018,6,21,8,0,1.0,161.0,4.3,14.6,162.0,147.77,117.84
2018,6,21,8,15,3.0,174.0,4.3,14.85,176.0,161.43,128.59
2018,6,21,8,30,5.0,187.0,4.3,15.1,190.0,175.23,139.39
2018,6,21,8,45,5.0,184.5,4.25,15.3,188.0,172.45,136.64
2018,6,21,9,0,5.0,182.0,4.2,15.5,186.0,169.82,134.08
2018,6,21,9,15,6.0,191.5,4.15,15.75,196.5,179.57,141.54
2018,6,21,9,30,7.0,201.0,4.1,16.0,207.0,189.34,148.95
2018,6,21,9,45,12.5,242.5,4.05,16.2,253.0,233.8,184.06
2018,6,21,10,0,18.0,284.0,4.0,16.4,299.0,278.46,218.77
2018,6,21,10,15,32.5,333.0,3.95,16.6,361.5,353.8,276.97
2018,6,21,10,30,47.0,382.0,3.9,16.8,424.0,416.14,324.05
2018,6,21,10,45,76.5,418.0,3.85,16.95,488.5,479.48,371.82
2018,6,21,11,0,106.0,454.0,3.8,17.1,553.0,541.76,417.93
2018,6,21,11,15,204.0,438.0,3.85,17.25,632.5,630.35,485.37
2018,6,21,11,30,302.0,422.0,3.9,17.4,712.0,713.6,547.33
2018,6,21,11,45,399.0,387.0,3.95,17.5,772.5,770.71,590.03
2018,6,21,12,0,496.0,352.0,4.0,17.6,833.0,814.32,622.9
2018,6,21,12,15,681.5,255.0,4.15,17.65,915.5,874.44,670.45
2018,6,21,12,30,867.0,158.0,4.3,17.7,998.0,910.07,696.52
2018,6,21,12,45,910.0,133.0,4.45,17.75,1008.0,896.73,688.04
2018,6,21,13,0,953.0,108.0,4.6,17.8,1018.0,877.61,675.89
2018,6,21,13,15,951.5,107.0,4.7,17.8,1003.0,839.22,649.76
2018,6,21,13,30,950.0,106.0,4.8,17.8,988.0,798.16,621.51
2018,6,21,13,45,947.0,105.0,4.9,17.8,966.5,753.52,589.61
2018,6,21,14,0,944.0,104.0,5.0,17.8,945.0,706.65,553.86
2018,6,21,14,15,938.5,102.5,5.05,17.75,915.5,655.82,514.06
2018,6,21,14,30,933.0,101.0,5.1,17.7,886.0,603.4,471.93
2018,6,21,14,45,926.0,98.5,5.1,17.65,850.5,548.06,426.19
2018,6,21,15,0,919.0,96.0,5.1,17.6,815.0,491.76,378.35
2018,6,21,15,15,908.5,94.5,5.1,17.6,774.5,434.17,328.11
