Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,30,898.0,93.0,5.1,17.6,734.0,376.47,276.6
2018,6,21,15,45,886.0,90.5,4.95,17.45,689.5,317.72,223.66
2018,6,21,16,0,874.0,88.0,4.8,17.3,645.0,259.52,171.6
2018,6,21,16,15,857.5,85.5,4.75,17.2,597.0,201.41,122.32
2018,6,21,16,30,841.0,83.0,4.7,17.1,549.0,137.12,74.26
2018,6,21,16,45,817.5,80.0,4.7,17.0,497.5,81.41,46.33
2018,6,21,17,0,794.0,77.0,4.7,16.9,446.0,56.65,44.21
2018,6,21,17,15,762.0,73.5,4.65,16.65,394.0,55.4,43.32
2018,6,21,17,30,730.0,70.0,4.6,16.4,342.0,54.11,42.35
2018,6,21,17,45,685.5,65.5,4.55,16.15,290.5,51.88,40.5
2018,6,21,18,0,641.0,61.0,4.5,15.9,239.0,45.31,34.7
2018,6,21,18,15,574.0,55.0,4.3,15.5,190.5,41.9,31.6
2018,6,21,18,30,507.0,49.0,4.1,15.1,142.0,38.44,28.26
2018,6,21,18,45,402.5,40.5,3.95,14.75,100.5,32.6,22.59
2018,6,21,19,0,298.0,32.0,3.8,14.4,59.0,26.65,15.37
2018,6,21,19,15,173.5,20.0,3.7,14.2,33.5,16.97,0.0
2018,6,21,19,30,49.0,8.0,3.6,14.0,8.0,7.28,0.0
2018,6,21,19,45,24.5,4.0,3.55,13.85,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,24.5,5.0,2.9,12.5,5.5,0.0,0.0
2018,6,22,5,0,49.0,10.0,2.9,12.7,11.0,17.72,0.0
2018,6,22,5,15,96.0,21.0,2.85,13.0,29.5,52.81,18.46
2018,6,22,5,30,143.0,32.0,2.8,13.3,48.0,88.19,62.12
2018,6,22,5,45,204.0,45.5,2.8,13.65,81.0,133.07,102.01
2018,6,22,6,0,265.0,59.0,2.8,14.0,114.0,184.72,147.46
2018,6,22,6,15,140.0,81.0,2.65,14.3,111.0,158.05,128.12
2018,6,22,6,30,15.0,103.0,2.5,14.6,108.0,103.83,82.83
2018,6,22,6,45,40.5,128.5,2.35,14.95,144.0,150.85,122.48
2018,6,22,7,0,66.0,154.0,2.2,15.3,180.0,194.55,158.59
2018,6,22,7,15,134.0,177.0,2.15,15.7,239.0,276.29,225.57
2018,6,22,7,30,202.0,200.0,2.1,16.1,298.0,354.13,287.63
2018,6,22,7,45,375.0,183.5,2.05,16.5,390.0,498.09,400.93
2018,6,22,8,0,548.0,167.0,2.0,16.9,482.0,630.92,501.01
2018,6,22,8,15,705.5,131.0,2.0,17.25,571.5,747.9,584.7
2018,6,22,8,30,863.0,95.0,2.0,17.6,661.0,853.84,655.56
2018,6,22,8,45,876.5,97.5,1.95,18.0,705.5,893.03,678.13
2018,6,22,9,0,890.0,100.0,1.9,18.4,750.0,929.82,699.33
2018,6,22,9,15,899.0,102.5,1.95,18.7,789.5,959.74,717.14
2018,6,22,9,30,908.0,105.0,2.0,19.0,829.0,986.6,732.92
2018,6,22,9,45,915.0,107.0,2.0,19.35,862.5,1007.75,744.22
2018,6,22,10,0,922.0,109.0,2.0,19.7,896.0,1025.46,753.34
2018,6,22,10,15,928.0,110.0,2.1,20.0,924.0,1037.57,760.37
2018,6,22,10,30,934.0,111.0,2.2,20.3,952.0,1046.03,765.18
2018,6,22,10,45,938.0,112.5,2.3,20.6,973.5,1049.28,766.76
2018,6,22,11,0,942.0,114.0,2.4,20.9,995.0,1048.73,766.04
2018,6,22,11,15,945.0,114.0,2.5,21.05,1009.0,1041.93,761.85
2018,6,22,11,30,948.0,114.0,2.6,21.2,1023.0,1031.41,755.35
2018,6,22,11,45,949.0,115.0,2.75,21.35,1030.0,1016.26,746.39
2018,6,22,12,0,950.0,116.0,2.9,21.5,1037.0,997.56,735.09
2018,6,22,12,15,949.0,116.5,3.05,21.5,1036.0,973.16,720.36
2018,6,22,12,30,948.0,117.0,3.2,21.5,1035.0,945.57,703.38
2018,6,22,12,45,945.5,117.5,3.4,21.55,1026.5,913.63,683.47
2018,6,22,13,0,943.0,118.0,3.6,21.6,1018.0,878.82,661.31
2018,6,22,13,15,940.0,117.0,3.8,21.55,1002.0,839.59,635.99
2018,6,22,13,30,937.0,116.0,4.0,21.5,986.0,797.81,608.48
2018,6,22,13,45,932.5,114.5,4.2,21.45,963.0,752.2,576.82
2018,6,22,14,0,928.0,113.0,4.4,21.4,940.0,704.54,541.8
2018,6,22,14,15,921.5,112.5,4.5,21.3,911.0,654.64,503.98
2018,6,22,14,30,915.0,112.0,4.6,21.2,882.0,603.26,463.85
2018,6,22,14,45,906.0,110.0,4.7,21.1,846.0,548.17,419.65
2018,6,22,15,0,897.0,108.0,4.8,21.0,810.0,492.34,373.45
2018,6,22,15,15,886.0,106.0,4.8,21.0,769.5,435.25,324.57
2018,6,22,15,30,875.0,104.0,4.8,21.0,729.0,378.12,274.53
2018,6,22,15,45,860.5,101.5,4.8,20.7,683.5,319.86,223.29
2018,6,22,16,0,846.0,99.0,4.8,20.4,638.0,255.89,167.82
2018,6,22,16,15,827.0,96.0,4.75,20.2,589.5,198.04,119.5
2018,6,22,16,30,808.0,93.0,4.7,20.0,541.0,142.17,78.7
2018,6,22,16,45,783.5,89.5,4.65,19.75,490.5,87.93,51.47
2018,6,22,17,0,759.0,86.0,4.6,19.5,440.0,63.15,49.36
2018,6,22,17,15,725.0,82.0,4.5,19.15,388.0,56.16,43.53
2018,6,22,17,30,691.0,78.0,4.4,18.8,336.0,54.96,42.67
2018,6,22,17,45,644.0,73.0,4.35,18.45,285.0,52.85,40.97
2018,6,22,18,0,597.0,68.0,4.3,18.1,234.0,50.7,39.12
2018,6,22,18,15,528.0,61.0,4.15,17.6,186.0,46.74,35.56
2018,6,22,18,30,459.0,54.0,4.0,17.1,138.0,42.69,31.72
2018,6,22,18,45,354.5,44.0,3.9,16.6,97.5,35.7,25.06
2018,6,22,19,0,250.0,34.0,3.8,16.1,57.0,26.71,15.35
2018,6,22,19,15,142.0,21.0,3.8,15.85,32.5,16.68,0.0
2018,6,22,19,30,34.0,8.0,3.8,15.6,8.0,7.28,0.0
2018,6,22,19,45,17.0,4.0,3.75,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,45,36.0,6.0,2.85,13.7,7.0,0.0,0.0
2018,6,23,5,0,72.0,12.0,2.9,13.9,14.0,23.52,0.0
2018,6,23,5,15,193.5,24.5,2.9,14.15,43.0,79.59,28.09
2018,6,23,5,30,315.0,37.0,2.9,14.4,72.0,145.2,102.58
2018,6,23,5,45,410.0,45.0,2.9,14.7,114.5,206.68,157.83
2018,6,23,6,0,505.0,53.0,2.9,15.0,157.0,278.3,220.72
2018,6,23,6,15,567.5,59.0,2.85,15.35,205.5,342.55,277.15
2018,6,23,6,30,630.0,65.0,2.8,15.7,254.0,412.49,336.54
2018,6,23,6,45,674.5,69.0,2.75,16.05,305.0,475.18,388.28
2018,6,23,7,0,719.0,73.0,2.7,16.4,356.0,539.05,439.09
2018,6,23,7,15,750.0,76.5,2.75,16.9,407.5,597.8,484.16
2018,6,23,7,30,781.0,80.0,2.8,17.4,459.0,657.33,528.03
2018,6,23,7,45,805.0,82.5,2.85,17.9,509.5,710.87,564.81
2018,6,23,8,0,829.0,85.0,2.9,18.4,560.0,763.88,600.4
2018,6,23,8,15,846.5,87.0,2.9,18.85,607.5,803.39,625.48
2018,6,23,8,30,864.0,89.0,2.9,19.3,655.0,847.59,653.53
2018,6,23,8,45,877.5,91.0,2.9,19.8,699.0,886.35,677.18
2018,6,23,9,0,891.0,93.0,2.9,20.3,743.0,922.72,698.9
2018,6,23,9,15,902.0,94.0,2.85,20.8,782.5,953.0,715.85
2018,6,23,9,30,913.0,95.0,2.8,21.3,822.0,980.33,730.68
2018,6,23,9,45,922.0,95.0,2.75,21.8,856.0,1001.5,741.31
2018,6,23,10,0,931.0,95.0,2.7,22.3,890.0,1019.32,749.75
2018,6,23,10,15,936.0,96.5,2.7,22.65,917.5,1031.29,755.35
2018,6,23,10,30,941.0,98.0,2.7,23.0,945.0,1039.55,758.69
2018,6,23,10,45,944.0,99.0,2.7,23.4,965.5,1041.56,757.99
2018,6,23,11,0,947.0,100.0,2.7,23.8,986.0,1039.77,755.03
2018,6,23,11,15,950.0,100.0,2.8,23.95,1000.0,1033.2,750.86
2018,6,23,11,30,953.0,100.0,2.9,24.1,1014.0,1022.88,744.38
2018,6,23,11,45,954.0,101.0,2.95,24.2,1021.0,1007.94,734.69
2018,6,23,12,0,955.0,102.0,3.0,24.3,1028.0,989.42,722.76
2018,6,23,12,15,954.5,102.0,3.1,24.3,1027.0,965.15,707.77
2018,6,23,12,30,954.0,102.0,3.2,24.3,1026.0,937.63,690.58
2018,6,23,12,45,951.5,103.0,3.35,24.25,1018.0,906.2,671.11
2018,6,23,13,0,949.0,104.0,3.5,24.2,1010.0,871.85,649.44
2018,6,23,13,15,946.0,103.0,3.55,24.1,994.0,832.56,623.73
2018,6,23,13,30,943.0,102.0,3.6,24.0,978.0,790.72,596.01
2018,6,23,13,45,939.0,102.0,3.65,23.9,956.5,746.65,565.86
2018,6,23,14,0,935.0,102.0,3.7,23.8,935.0,700.44,531.95
2018,6,23,14,15,929.5,101.0,3.7,23.65,906.5,650.52,494.4
2018,6,23,14,30,924.0,100.0,3.7,23.5,878.0,599.03,454.59
2018,6,23,14,45,916.0,98.5,3.7,23.35,843.0,544.52,411.34
2018,6,23,15,0,908.0,97.0,3.7,23.2,808.0,489.15,366.06
2018,6,23,15,15,897.5,95.0,3.7,23.2,767.5,431.78,317.73
2018,6,23,15,30,887.0,93.0,3.7,23.2,727.0,374.31,268.1
2018,6,23,15,45,874.5,90.5,3.6,22.85,682.5,316.06,217.41
2018,6,23,16,0,862.0,88.0,3.5,22.5,638.0,258.42,167.38
2018,6,23,16,15,845.0,86.0,3.35,22.2,590.5,201.29,120.1
2018,6,23,16,30,828.0,84.0,3.2,21.9,543.0,138.06,73.75
2018,6,23,16,45,805.0,80.5,3.1,21.6,492.5,82.72,46.01
2018,6,23,17,0,782.0,77.0,3.0,21.3,442.0,56.51,43.27
2018,6,23,17,15,750.0,73.0,2.9,20.8,390.0,54.88,42.13
2018,6,23,17,30,718.0,69.0,2.8,20.3,338.0,53.17,40.86
2018,6,23,17,45,673.5,65.0,2.65,19.75,287.5,46.88,35.53
2018,6,23,18,0,629.0,61.0,2.5,19.2,237.0,45.21,34.15
2018,6,23,18,15,560.5,55.0,2.35,18.65,188.5,41.8,31.1
2018,6,23,18,30,492.0,49.0,2.2,18.1,140.0,38.35,27.84
2018,6,23,18,45,388.0,40.5,2.05,17.5,99.0,32.52,22.27
2018,6,23,19,0,284.0,32.0,1.9,16.9,58.0,26.57,15.26
2018,6,23,19,15,165.5,20.0,1.85,16.65,33.0,15.89,0.0
2018,6,23,19,30,47.0,8.0,1.8,16.4,8.0,7.28,0.0
2018,6,23,19,45,23.5,4.0,1.75,16.1,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.3,14.1,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.2,11.0,20.08,0.0
2018,6,24,5,15,158.0,23.5,3.55,14.45,38.0,69.89,22.86
2018,6,24,5,30,253.0,37.0,3.7,14.7,65.0,126.1,88.83
2018,6,24,5,45,296.0,46.5,3.8,14.9,95.0,165.87,126.68
2018,6,24,6,0,339.0,56.0,3.9,15.1,125.0,210.59,167.53
2018,6,24,6,15,170.5,61.0,3.95,15.35,96.0,148.43,119.8
2018,6,24,6,30,2.0,66.0,4.0,15.6,67.0,59.73,45.28
2018,6,24,6,45,18.5,92.0,4.05,15.85,99.5,98.52,78.27
2018,6,24,7,0,35.0,118.0,4.1,16.1,132.0,135.89,109.62
2018,6,24,7,15,159.5,143.0,4.15,16.35,219.0,255.0,209.91
2018,6,24,7,30,284.0,168.0,4.2,16.6,306.0,387.75,318.19
2018,6,24,7,45,459.0,152.5,4.2,16.85,403.0,526.54,429.08
2018,6,24,8,0,634.0,137.0,4.2,17.1,500.0,672.28,541.35
2018,6,24,8,15,486.5,181.5,4.15,17.3,474.0,615.46,493.3
2018,6,24,8,30,339.0,226.0,4.1,17.5,448.0,537.87,430.06
2018,6,24,8,45,333.0,241.0,4.1,17.75,471.5,557.86,443.96
2018,6,24,9,0,327.0,256.0,4.1,18.0,495.0,576.14,455.98
2018,6,24,9,15,346.0,267.0,4.05,18.15,532.0,627.73,493.05
2018,6,24,9,30,365.0,278.0,4.0,18.3,569.0,662.6,517.44
2018,6,24,9,45,503.0,246.5,4.0,18.45,665.5,766.91,595.42
2018,6,24,10,0,641.0,215.0,4.0,18.6,762.0,878.92,675.69
2018,6,24,10,15,759.0,175.0,3.95,18.7,843.0,949.07,722.23
2018,6,24,10,30,877.0,135.0,3.9,18.8,924.0,1014.05,764.63
2018,6,24,10,45,882.0,136.0,3.85,18.9,945.0,1017.57,765.1
2018,6,24,11,0,887.0,137.0,3.8,19.0,966.0,1017.5,763.78
2018,6,24,11,15,890.5,138.0,3.75,19.05,981.0,1012.36,759.33
2018,6,24,11,30,894.0,139.0,3.7,19.1,996.0,1003.65,752.64
2018,6,24,11,45,896.0,139.0,3.7,19.15,1003.0,989.07,742.48
2018,6,24,12,0,898.0,139.0,3.7,19.2,1010.0,971.15,730.19
2018,6,24,12,15,901.5,137.0,3.65,19.2,1010.5,949.56,715.31
2018,6,24,12,30,905.0,135.0,3.6,19.2,1011.0,924.8,698.33
2018,6,24,12,45,908.0,131.0,3.6,19.2,1004.0,894.75,678.06
2018,6,24,13,0,911.0,127.0,3.6,19.2,997.0,861.7,655.67
2018,6,24,13,15,906.5,127.0,3.55,19.2,981.0,823.31,629.19
2018,6,24,13,30,902.0,127.0,3.5,19.2,965.0,782.57,600.94
2018,6,24,13,45,897.0,125.5,3.5,19.15,942.0,738.06,568.82
2018,6,24,14,0,892.0,124.0,3.5,19.1,919.0,691.62,533.99
2018,6,24,14,15,884.0,123.5,3.45,19.0,890.0,642.46,496.19
2018,6,24,14,30,876.0,123.0,3.4,18.9,861.0,592.04,456.46
2018,6,24,14,45,866.5,121.5,3.4,18.8,826.0,539.03,413.81
2018,6,24,15,0,857.0,120.0,3.4,18.7,791.0,485.39,369.38
2018,6,24,15,15,845.0,117.0,3.4,18.7,750.5,425.02,318.47
2018,6,24,15,30,833.0,114.0,3.4,18.7,710.0,368.22,269.05
2018,6,24,15,45,816.5,111.5,3.35,18.45,665.0,311.05,218.89
2018,6,24,16,0,800.0,109.0,3.3,18.2,620.0,255.11,169.93
2018,6,24,16,15,779.0,106.0,3.3,18.0,572.0,199.56,123.55
2018,6,24,16,30,758.0,103.0,3.3,17.8,524.0,146.27,84.41
2018,6,24,16,45,731.5,99.0,3.3,17.6,474.0,88.03,52.37
2018,6,24,17,0,705.0,95.0,3.3,17.4,424.0,63.01,49.65
2018,6,24,17,15,670.5,90.0,3.25,17.15,373.5,61.46,48.53
2018,6,24,17,30,636.0,85.0,3.2,16.9,323.0,59.8,47.27
2018,6,24,17,45,589.0,78.5,3.15,16.65,273.5,56.8,44.76
2018,6,24,18,0,542.0,72.0,3.1,16.4,224.0,53.66,42.02
2018,6,24,18,15,477.0,63.5,3.0,16.15,177.5,48.62,37.45
2018,6,24,18,30,412.0,55.0,2.9,15.9,131.0,43.38,32.51
2018,6,24,18,45,321.5,44.0,2.8,15.65,92.5,35.56,25.08
2018,6,24,19,0,231.0,33.0,2.7,15.4,54.0,25.87,14.86
2018,6,24,19,15,134.5,20.0,2.6,15.3,30.5,15.86,0.0
2018,6,24,19,30,38.0,7.0,2.5,15.2,7.0,6.37,0.0
2018,6,24,19,45,19.0,3.5,2.4,15.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,4,45,3.5,1.5,3.75,13.9,1.5,0.0,0.0
2018,6,25,5,0,7.0,3.0,3.9,14.0,3.0,3.94,0.0
2018,6,25,5,15,16.0,7.0,3.95,14.15,8.5,12.14,0.0
2018,6,25,5,30,25.0,11.0,4.0,14.3,14.0,20.72,10.45
2018,6,25,5,45,25.0,13.5,4.0,14.45,17.5,22.09,12.5
2018,6,25,6,0,25.0,16.0,4.0,14.6,21.0,25.97,16.29
2018,6,25,6,15,12.5,18.0,3.9,14.75,20.5,21.86,13.11
2018,6,25,6,30,0.0,20.0,3.8,14.9,20.0,17.59,9.46
2018,6,25,6,45,0.0,30.5,3.7,15.05,30.5,26.86,17.39
2018,6,25,7,0,0.0,41.0,3.6,15.2,41.0,36.16,25.25
2018,6,25,7,15,0.0,72.0,3.5,15.45,72.0,63.67,48.4
2018,6,25,7,30,0.0,103.0,3.4,15.7,103.0,92.2,72.04
2018,6,25,7,45,1.0,125.0,3.3,15.95,125.5,113.54,89.4
2018,6,25,8,0,2.0,147.0,3.2,16.2,148.0,135.03,106.66
2018,6,25,8,15,12.5,186.5,3.15,16.4,194.5,181.49,144.31
2018,6,25,8,30,23.0,226.0,3.1,16.6,241.0,228.91,182.02
2018,6,25,8,45,33.0,262.0,3.1,16.85,285.0,286.59,227.09
2018,6,25,9,0,43.0,298.0,3.1,17.1,329.0,332.99,262.54
2018,6,25,9,15,39.5,306.5,3.2,17.3,336.5,337.87,265.33
2018,6,25,9,30,36.0,315.0,3.3,17.5,344.0,342.47,268.07
2018,6,25,9,45,47.5,343.0,3.35,17.65,382.5,381.52,297.69
2018,6,25,10,0,59.0,371.0,3.4,17.8,421.0,420.42,326.73
2018,6,25,10,15,71.0,395.0,3.5,17.9,457.5,455.32,352.66
2018,6,25,10,30,83.0,419.0,3.6,18.0,494.0,489.72,378.03
2018,6,25,10,45,84.0,430.5,3.7,18.1,507.5,499.82,384.96
2018,6,25,11,0,85.0,442.0,3.8,18.2,521.0,509.32,391.58
2018,6,25,11,15,100.5,455.0,3.85,18.25,550.0,533.8,409.76
2018,6,25,11,30,116.0,468.0,3.9,18.3,579.0,568.95,435.47
2018,6,25,11,45,236.0,431.5,4.0,18.3,659.5,650.97,498.97
2018,6,25,12,0,356.0,395.0,4.1,18.3,740.0,717.44,550.04
2018,6,25,12,15,489.5,329.0,4.15,18.3,803.0,770.89,591.62
2018,6,25,12,30,623.0,263.0,4.2,18.3,866.0,808.38,621.5
2018,6,25,12,45,410.0,369.0,4.3,18.25,764.5,699.36,537.66
2018,6,25,13,0,197.0,475.0,4.4,18.2,663.0,592.44,454.75
2018,6,25,13,15,185.0,466.5,4.5,18.2,641.0,562.48,433.24
2018,6,25,13,30,173.0,458.0,4.6,18.2,619.0,533.04,411.56
2018,6,25,13,45,371.0,362.0,4.7,18.15,696.0,576.78,448.81
2018,6,25,14,0,569.0,266.0,4.8,18.1,773.0,602.53,470.91
2018,6,25,14,15,736.5,185.5,4.85,18.0,820.0,604.99,473.56
2018,6,25,14,30,904.0,105.0,4.9,17.9,867.0,593.53,463.99
2018,6,25,14,45,897.5,102.5,5.0,17.85,832.5,539.96,419.89
2018,6,25,15,0,891.0,100.0,5.1,17.8,798.0,485.42,373.79
2018,6,25,15,15,880.0,98.0,5.1,17.8,758.0,428.76,324.5
2018,6,25,15,30,869.0,96.0,5.1,17.8,718.0,372.08,274.04
2018,6,25,15,45,857.0,93.5,5.2,17.5,674.5,314.95,222.91
2018,6,25,16,0,845.0,91.0,5.3,17.2,631.0,258.39,172.39
2018,6,25,16,15,829.5,88.5,5.4,17.0,584.5,194.82,118.46
2018,6,25,16,30,814.0,86.0,5.5,16.8,538.0,139.53,77.03
2018,6,25,16,45,792.0,82.0,5.55,16.6,488.0,84.63,48.22
2018,6,25,17,0,770.0,78.0,5.6,16.4,438.0,57.12,44.7
2018,6,25,17,15,739.0,75.0,5.65,16.15,387.5,56.32,44.21
2018,6,25,17,30,708.0,72.0,5.7,15.9,337.0,55.51,43.67
2018,6,25,17,45,664.5,67.0,5.75,15.65,286.5,48.31,37.4
2018,6,25,18,0,621.0,62.0,5.8,15.4,236.0,45.93,35.32
2018,6,25,18,15,556.5,56.0,5.7,15.1,188.5,42.58,32.25
2018,6,25,18,30,492.0,50.0,5.6,14.8,141.0,39.18,28.95
2018,6,25,18,45,392.0,41.0,5.55,14.55,100.0,32.95,22.92
2018,6,25,19,0,292.0,32.0,5.5,14.3,59.0,26.54,15.49
2018,6,25,19,15,166.5,19.5,5.4,14.15,33.0,16.39,0.0
2018,6,25,19,30,41.0,7.0,5.3,14.0,7.0,6.37,0.0
2018,6,25,19,45,20.5,3.5,5.25,13.85,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.25,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.3,12.8,13.0,22.49,0.0
2018,6,26,5,15,187.0,25.5,4.3,13.1,42.5,78.39,22.6
2018,6,26,5,30,307.0,39.0,4.3,13.4,72.0,143.58,101.35
2018,6,26,5,45,374.5,48.5,4.3,13.65,109.5,196.77,151.01
2018,6,26,6,0,442.0,58.0,4.3,13.9,147.0,257.01,205.31
2018,6,26,6,15,292.5,83.0,4.25,14.15,149.0,238.57,194.93
2018,6,26,6,30,143.0,108.0,4.2,14.4,151.0,188.47,154.81
2018,6,26,6,45,92.0,127.0,4.1,14.65,156.5,186.89,153.49
2018,6,26,7,0,41.0,146.0,4.0,14.9,162.0,170.33,138.73
2018,6,26,7,15,68.5,173.0,4.0,15.15,204.0,218.03,178.27
2018,6,26,7,30,96.0,200.0,4.0,15.4,246.0,267.99,218.91
2018,6,26,7,45,153.0,222.0,3.95,15.65,305.0,348.54,283.95
2018,6,26,8,0,210.0,244.0,3.9,15.9,364.0,421.79,341.78
2018,6,26,8,15,249.5,260.0,3.9,16.1,414.5,491.53,395.24
2018,6,26,8,30,289.0,276.0,3.9,16.3,465.0,549.73,439.02
2018,6,26,8,45,349.0,278.5,3.9,16.55,522.0,612.67,486.28
2018,6,26,9,0,409.0,281.0,3.9,16.8,579.0,692.53,544.72
2018,6,26,9,15,547.0,241.0,3.9,16.95,662.0,787.7,615.91
2018,6,26,9,30,685.0,201.0,3.9,17.1,745.0,892.42,690.68
2018,6,26,9,45,701.5,203.0,3.9,17.3,781.0,919.47,707.17
2018,6,26,10,0,718.0,205.0,3.9,17.5,817.0,943.92,722.36
2018,6,26,10,15,749.5,197.5,3.95,17.6,854.5,970.37,739.49
2018,6,26,10,30,781.0,190.0,4.0,17.7,892.0,986.51,749.53
2018,6,26,10,45,853.5,156.5,4.05,17.8,940.0,1021.89,772.84
2018,6,26,11,0,926.0,123.0,4.1,17.9,988.0,1042.73,786.08
2018,6,26,11,15,938.0,118.5,4.15,17.95,1006.0,1040.55,784.11
2018,6,26,11,30,950.0,114.0,4.2,18.0,1024.0,1034.59,779.88
2018,6,26,11,45,952.5,113.0,4.2,18.0,1031.0,1019.13,769.17
2018,6,26,12,0,955.0,112.0,4.2,18.0,1038.0,1000.11,756.19
2018,6,26,12,15,957.0,110.5,4.25,18.05,1038.0,976.7,740.44
2018,6,26,12,30,959.0,109.0,4.3,18.1,1038.0,949.95,722.42
2018,6,26,12,45,960.5,107.0,4.35,18.1,1030.5,919.07,701.64
2018,6,26,13,0,962.0,105.0,4.4,18.1,1023.0,885.06,678.76
2018,6,26,13,15,960.0,103.5,4.45,18.1,1007.5,845.72,651.95
2018,6,26,13,30,958.0,102.0,4.5,18.1,992.0,803.7,623.0
2018,6,26,13,45,954.5,100.5,4.6,18.1,969.5,758.12,591.04
2018,6,26,14,0,951.0,99.0,4.7,18.1,947.0,710.32,554.94
2018,6,26,14,15,945.0,97.5,4.75,18.05,917.0,659.01,515.09
2018,6,26,14,30,939.0,96.0,4.8,18.0,887.0,606.12,472.9
2018,6,26,14,45,932.0,94.0,4.9,17.9,852.0,550.99,427.91
2018,6,26,15,0,925.0,92.0,5.0,17.8,817.0,494.86,380.66
2018,6,26,15,15,915.0,90.0,5.0,17.8,776.5,436.81,330.17
2018,6,26,15,30,905.0,88.0,5.0,17.8,736.0,378.57,278.31
2018,6,26,15,45,892.5,86.5,5.1,17.55,691.5,320.1,225.87
2018,6,26,16,0,880.0,85.0,5.2,17.3,647.0,262.2,174.05
2018,6,26,16,15,863.5,82.0,5.2,17.1,598.5,203.34,123.83
2018,6,26,16,30,847.0,79.0,5.2,16.9,550.0,146.03,80.9
2018,6,26,16,45,825.0,76.0,5.25,16.7,499.0,82.16,45.12
2018,6,26,17,0,803.0,73.0,5.3,16.5,448.0,53.68,41.67
2018,6,26,17,15,772.5,70.0,5.3,16.25,396.5,52.69,41.0
2018,6,26,17,30,742.0,67.0,5.3,16.0,345.0,51.68,40.27
2018,6,26,17,45,699.5,62.5,5.3,15.75,293.5,49.35,38.32
2018,6,26,18,0,657.0,58.0,5.3,15.5,242.0,46.97,36.23
2018,6,26,18,15,593.0,52.5,5.2,15.25,193.5,39.84,29.8
2018,6,26,18,30,529.0,47.0,5.1,15.0,145.0,36.69,26.74
2018,6,26,18,45,400.5,39.5,5.05,14.7,101.0,31.59,21.74
2018,6,26,19,0,272.0,32.0,5.0,14.4,57.0,26.5,15.48
2018,6,26,19,15,167.0,20.5,4.9,14.25,33.0,16.28,0.0
2018,6,26,19,30,62.0,9.0,4.8,14.1,9.0,8.19,0.0
2018,6,26,19,45,31.0,4.5,4.75,13.95,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.25,12.95,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.3,13.0,4.0,4.67,0.0
2018,6,27,5,15,24.0,9.5,4.3,13.15,12.0,16.99,0.25
2018,6,27,5,30,42.0,15.0,4.3,13.3,20.0,30.62,17.98
2018,6,27,5,45,171.0,31.5,4.3,13.5,64.0,103.49,78.04
2018,6,27,6,0,300.0,48.0,4.3,13.7,108.0,184.62,147.34
2018,6,27,6,15,150.0,40.0,4.3,13.9,70.0,122.09,98.39
2018,6,27,6,30,0.0,32.0,4.3,14.1,32.0,28.18,18.58
2018,6,27,6,45,0.0,39.5,4.25,14.35,39.5,34.82,24.26
2018,6,27,7,0,0.0,47.0,4.2,14.6,47.0,41.47,29.84
2018,6,27,7,15,0.0,73.0,4.2,14.8,73.0,64.56,49.28
2018,6,27,7,30,0.0,99.0,4.2,15.0,99.0,88.43,69.1
2018,6,27,7,45,0.0,112.0,4.2,15.25,112.0,100.42,78.77
2018,6,27,8,0,0.0,125.0,4.2,15.5,125.0,112.44,88.36
2018,6,27,8,15,0.0,134.0,4.25,15.75,134.0,120.67,94.75
2018,6,27,8,30,0.0,143.0,4.3,16.0,143.0,128.92,101.13
2018,6,27,8,45,0.5,150.0,4.35,16.2,150.5,135.74,106.34
2018,6,27,9,0,1.0,157.0,4.4,16.4,158.0,142.61,111.58
2018,6,27,9,15,1.5,157.5,4.45,16.55,159.0,143.42,111.94
2018,6,27,9,30,2.0,158.0,4.5,16.7,160.0,144.28,112.37
2018,6,27,9,45,3.0,161.5,4.5,16.85,164.0,148.45,115.5
2018,6,27,10,0,4.0,165.0,4.5,17.0,168.0,152.64,118.65
2018,6,27,10,15,8.0,204.5,4.6,17.05,211.5,193.2,150.97
2018,6,27,10,30,12.0,244.0,4.7,17.1,255.0,233.88,183.01
2018,6,27,10,45,15.5,280.0,4.75,17.2,294.5,270.75,211.68
2018,6,27,11,0,19.0,316.0,4.8,17.3,334.0,307.42,239.96
2018,6,27,11,15,21.0,332.0,4.85,17.3,352.0,323.5,252.22
2018,6,27,11,30,23.0,348.0,4.9,17.3,370.0,339.28,264.27
2018,6,27,11,45,34.5,381.0,5.0,17.3,414.5,390.68,303.94
2018,6,27,12,0,46.0,414.0,5.1,17.3,459.0,429.54,333.68
2018,6,27,12,15,40.0,397.5,5.15,17.3,436.5,404.42,314.33
2018,6,27,12,30,34.0,381.0,5.2,17.3,414.0,379.73,295.43
2018,6,27,12,45,25.5,340.0,5.25,17.25,364.5,331.11,258.07
2018,6,27,13,0,17.0,299.0,5.3,17.2,315.0,280.39,218.75
2018,6,27,13,15,19.5,313.5,5.4,17.15,331.5,293.52,229.3
2018,6,27,13,30,22.0,328.0,5.5,17.1,348.0,306.12,239.33
2018,6,27,13,45,33.5,353.5,5.55,17.05,383.5,333.87,261.31
2018,6,27,14,0,45.0,379.0,5.6,17.0,419.0,358.21,280.5
2018,6,27,14,15,43.0,364.0,5.65,16.9,401.5,338.85,265.72
2018,6,27,14,30,41.0,349.0,5.7,16.8,384.0,319.85,251.22
2018,6,27,14,45,32.5,318.0,5.8,16.7,345.0,285.23,224.4
2018,6,27,15,0,24.0,287.0,5.9,16.6,306.0,257.0,202.49
2018,6,27,15,15,15.5,242.5,5.9,16.6,254.5,214.54,169.02
2018,6,27,15,30,7.0,198.0,5.9,16.6,203.0,173.33,136.33
2018,6,27,15,45,5.0,182.5,6.05,16.25,186.0,158.76,125.09
2018,6,27,16,0,3.0,167.0,6.2,15.9,169.0,144.53,114.03
2018,6,27,16,15,7.0,173.5,6.3,15.65,177.5,148.94,117.94
2018,6,27,16,30,11.0,180.0,6.4,15.4,186.0,152.11,120.9
2018,6,27,16,45,27.0,174.5,6.45,15.2,187.5,138.55,110.0
2018,6,27,17,0,43.0,169.0,6.5,15.0,189.0,131.59,110.18
2018,6,27,17,15,90.0,158.5,6.5,14.75,194.0,123.8,103.84
2018,6,27,17,30,137.0,148.0,6.5,14.5,199.0,110.89,92.88
2018,6,27,17,45,179.0,123.5,6.5,14.25,180.0,94.79,78.91
2018,6,27,18,0,221.0,99.0,6.5,14.0,161.0,74.64,61.09
2018,6,27,18,15,193.5,82.0,6.4,13.8,128.5,62.81,50.41
2018,6,27,18,30,166.0,65.0,6.3,13.6,96.0,50.58,39.17
2018,6,27,18,45,113.5,48.5,6.25,13.45,67.0,38.28,27.66
2018,6,27,19,0,61.0,32.0,6.2,13.3,38.0,26.49,15.56
2018,6,27,19,15,35.5,18.5,6.15,13.25,21.5,15.54,0.0
2018,6,27,19,30,10.0,5.0,6.1,13.2,5.0,4.55,0.0
2018,6,27,19,45,5.0,2.5,6.1,13.15,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.0,5.5,6.3,13.65,6.0,0.0,0.0
2018,6,28,5,0,40.0,11.0,6.4,13.7,12.0,16.85,0.0
2018,6,28,5,15,139.5,25.5,6.5,13.9,38.5,66.94,14.49
2018,6,28,5,30,239.0,40.0,6.6,14.1,65.0,125.1,87.87
2018,6,28,5,45,307.0,50.0,6.7,14.25,100.0,173.04,132.65
2018,6,28,6,0,375.0,60.0,6.8,14.4,135.0,228.8,183.08
2018,6,28,6,15,255.0,85.5,6.8,14.6,143.0,215.35,176.19
2018,6,28,6,30,135.0,111.0,6.8,14.8,151.0,187.87,154.56
2018,6,28,6,45,265.0,118.5,6.75,15.0,215.5,283.35,236.15
2018,6,28,7,0,395.0,126.0,6.7,15.2,280.0,395.01,329.84
2018,6,28,7,15,476.5,127.5,6.75,15.35,339.0,469.24,391.36
2018,6,28,7,30,558.0,129.0,6.8,15.5,398.0,556.11,461.74
2018,6,28,7,45,516.5,157.0,6.8,15.65,426.5,573.59,473.76
2018,6,28,8,0,475.0,185.0,6.8,15.8,455.0,592.11,486.14
2018,6,28,8,15,556.5,175.0,6.75,15.95,518.0,665.15,543.52
2018,6,28,8,30,638.0,165.0,6.7,16.1,581.0,749.39,607.89
2018,6,28,8,45,745.0,136.0,6.65,16.25,653.5,826.04,663.58
2018,6,28,9,0,852.0,107.0,6.6,16.4,726.0,901.86,717.57
2018,6,28,9,15,863.0,108.5,6.5,16.55,764.5,931.92,736.88
2018,6,28,9,30,874.0,110.0,6.4,16.7,803.0,959.16,754.2
2018,6,28,9,45,875.0,115.0,6.3,16.8,834.0,977.42,765.1
2018,6,28,10,0,876.0,120.0,6.2,16.9,865.0,992.13,773.51
2018,6,28,10,15,889.5,117.5,6.15,16.95,895.5,1007.87,783.17
2018,6,28,10,30,903.0,115.0,6.1,17.0,926.0,1020.25,790.5
2018,6,28,10,45,907.0,116.5,6.05,17.1,947.0,1023.77,791.51
2018,6,28,11,0,911.0,118.0,6.0,17.2,968.0,1023.6,790.09
2018,6,28,11,15,913.5,118.5,6.0,17.2,982.0,1017.3,785.13
2018,6,28,11,30,916.0,119.0,6.0,17.2,996.0,1007.37,777.76
2018,6,28,11,45,917.0,119.5,5.95,17.2,1002.5,992.45,766.68
2018,6,28,12,0,918.0,120.0,5.9,17.2,1009.0,974.11,753.3
2018,6,28,12,15,920.5,118.0,5.95,17.2,1009.0,951.53,737.58
2018,6,28,12,30,923.0,116.0,6.0,17.2,1009.0,925.73,719.59
2018,6,28,12,45,924.5,113.5,6.05,17.2,1002.0,895.48,698.37
2018,6,28,13,0,926.0,111.0,6.1,17.2,995.0,862.23,674.9
2018,6,28,13,15,923.5,110.0,6.15,17.15,980.0,824.24,647.98
2018,6,28,13,30,921.0,109.0,6.2,17.1,965.0,783.72,619.01
2018,6,28,13,45,916.5,108.5,6.25,17.05,943.0,739.85,586.62
2018,6,28,14,0,912.0,108.0,6.3,17.0,921.0,693.92,550.64
2018,6,28,14,15,905.5,107.0,6.35,16.9,892.5,644.51,511.24
2018,6,28,14,30,899.0,106.0,6.4,16.8,864.0,593.65,469.68
2018,6,28,14,45,890.5,104.5,6.4,16.7,829.5,540.15,424.84
2018,6,28,15,0,882.0,103.0,6.4,16.6,795.0,485.87,378.14
2018,6,28,15,15,871.0,101.0,6.4,16.6,755.0,429.66,328.58
2018,6,28,15,30,860.0,99.0,6.4,16.6,715.0,373.43,277.92
2018,6,28,15,45,845.5,97.0,6.4,16.3,671.0,316.42,226.38
2018,6,28,16,0,831.0,95.0,6.4,16.0,627.0,253.64,170.45
2018,6,28,16,15,812.0,93.0,6.45,15.85,579.5,197.35,122.03
2018,6,28,16,30,793.0,91.0,6.5,15.7,532.0,143.01,80.9
2018,6,28,16,45,768.0,87.5,6.5,15.5,482.0,89.47,52.19
2018,6,28,17,0,743.0,84.0,6.5,15.3,432.0,61.38,48.65
2018,6,28,17,15,710.5,80.0,6.5,15.05,381.5,60.0,47.66
2018,6,28,17,30,678.0,76.0,6.5,14.8,331.0,53.29,41.89
2018,6,28,17,45,632.0,71.0,6.45,14.6,281.0,51.14,40.09
2018,6,28,18,0,586.0,66.0,6.4,14.4,231.0,48.93,38.14
2018,6,28,18,15,520.5,59.0,6.3,14.15,184.0,44.91,34.45
2018,6,28,18,30,455.0,52.0,6.2,13.9,137.0,40.79,30.49
2018,6,28,18,45,355.5,43.0,6.1,13.7,97.5,34.67,24.51
2018,6,28,19,0,256.0,34.0,6.0,13.5,58.0,26.69,15.72
2018,6,28,19,15,146.5,21.0,5.95,13.45,33.0,16.67,0.0
2018,6,28,19,30,37.0,8.0,5.9,13.4,8.0,7.28,0.0
2018,6,28,19,45,18.5,4.0,5.85,13.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.3,12.9,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.2,13.0,11.0,20.0,0.0
2018,6,29,5,15,190.5,22.5,2.1,13.25,39.5,75.26,13.7
2018,6,29,5,30,317.0,35.0,2.0,13.5,68.0,142.17,98.86
2018,6,29,5,45,405.0,43.0,1.95,13.75,108.5,200.86,152.7
2018,6,29,6,0,493.0,51.0,1.9,14.0,149.0,268.98,212.78
2018,6,29,6,15,490.0,63.0,1.8,14.25,183.5,309.29,250.1
2018,6,29,6,30,487.0,75.0,1.7,14.5,218.0,348.48,284.68
2018,6,29,6,45,482.5,91.5,1.65,14.8,256.0,390.36,319.57
2018,6,29,7,0,478.0,108.0,1.6,15.1,294.0,425.23,347.45
2018,6,29,7,15,596.0,99.5,1.6,15.45,364.0,522.75,423.87
2018,6,29,7,30,714.0,91.0,1.6,15.8,434.0,622.82,499.24
2018,6,29,7,45,767.5,86.5,1.6,16.1,491.5,685.44,542.79
2018,6,29,8,0,821.0,82.0,1.6,16.4,549.0,752.09,587.74
2018,6,29,8,15,838.5,84.0,1.7,16.75,596.0,791.66,613.35
2018,6,29,8,30,856.0,86.0,1.8,17.1,643.0,835.86,642.16
2018,6,29,8,45,869.0,88.5,1.95,17.4,687.0,874.8,667.61
2018,6,29,9,0,882.0,91.0,2.1,17.7,731.0,911.36,691.29
2018,6,29,9,15,890.0,93.5,2.25,17.95,769.5,940.62,710.06
2018,6,29,9,30,898.0,96.0,2.4,18.2,808.0,966.83,726.82
2018,6,29,9,45,903.0,99.5,2.5,18.45,841.5,987.99,739.73
2018,6,29,10,0,908.0,103.0,2.6,18.7,875.0,1005.68,750.42
2018,6,29,10,15,914.0,104.0,2.7,18.85,902.5,1018.14,758.04
2018,6,29,10,30,920.0,105.0,2.8,19.0,930.0,1027.0,763.42
2018,6,29,10,45,924.0,106.0,2.9,19.15,951.5,1030.21,765.21
2018,6,29,11,0,928.0,107.0,3.0,19.3,973.0,1029.7,764.68
2018,6,29,11,15,931.0,107.5,3.1,19.4,987.5,1023.96,760.98
2018,6,29,11,30,934.0,108.0,3.2,19.5,1002.0,1014.53,754.95
2018,6,29,11,45,935.0,108.0,3.3,19.6,1008.5,999.07,744.98
2018,6,29,12,0,936.0,108.0,3.4,19.7,1015.0,980.13,732.74
2018,6,29,12,15,935.5,108.5,3.5,19.75,1014.5,956.91,717.77
2018,6,29,12,30,935.0,109.0,3.6,19.8,1014.0,930.49,700.59
2018,6,29,12,45,933.0,109.0,3.75,19.8,1006.0,899.26,680.43
2018,6,29,13,0,931.0,109.0,3.9,19.8,998.0,865.15,658.09
2018,6,29,13,15,929.0,108.0,4.0,19.75,983.0,827.41,632.86
2018,6,29,13,30,927.0,107.0,4.1,19.7,968.0,787.08,605.53
2018,6,29,13,45,923.5,105.5,4.2,19.7,946.0,742.82,574.45
2018,6,29,14,0,920.0,104.0,4.3,19.7,924.0,696.43,539.57
2018,6,29,14,15,914.5,102.5,4.4,19.6,895.5,646.86,501.81
2018,6,29,14,30,909.0,101.0,4.5,19.5,867.0,595.75,461.69
2018,6,29,14,45,902.0,99.0,4.55,19.4,833.0,542.12,418.22
2018,6,29,15,0,895.0,97.0,4.6,19.3,799.0,487.55,372.63
2018,6,29,15,15,884.5,95.0,4.6,19.3,759.0,430.88,323.84
2018,6,29,15,30,874.0,93.0,4.6,19.3,719.0,374.11,273.8
2018,6,29,15,45,861.0,90.5,4.7,19.05,675.0,316.4,222.62
2018,6,29,16,0,848.0,88.0,4.8,18.8,631.0,259.36,172.07
2018,6,29,16,15,831.0,86.0,4.85,18.6,584.0,202.93,124.17
2018,6,29,16,30,814.0,84.0,4.9,18.4,537.0,140.44,76.89
2018,6,29,16,45,790.0,80.5,4.9,18.2,486.5,85.71,47.73
2018,6,29,17,0,766.0,77.0,4.9,18.0,436.0,56.3,43.69
2018,6,29,17,15,733.5,74.0,4.85,17.7,385.0,55.46,43.17
2018,6,29,17,30,701.0,71.0,4.8,17.4,334.0,54.61,42.61
2018,6,29,17,45,655.0,67.0,4.75,17.1,284.0,48.22,37.1
2018,6,29,18,0,609.0,63.0,4.7,16.8,234.0,46.63,35.74
2018,6,29,18,15,543.0,56.5,4.65,16.45,186.5,42.91,32.36
2018,6,29,18,30,477.0,50.0,4.6,16.1,139.0,39.1,28.74
2018,6,29,18,45,370.5,41.5,4.5,15.7,98.0,33.32,23.15
2018,6,29,19,0,264.0,33.0,4.4,15.3,57.0,27.44,16.19
2018,6,29,19,15,150.0,20.0,4.4,15.15,32.0,15.86,0.0
2018,6,29,19,30,36.0,7.0,4.4,15.0,7.0,6.37,0.0
2018,6,29,19,45,18.0,3.5,4.35,14.85,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,4,45,42.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,6,30,5,0,84.0,10.0,1.3,14.3,11.0,23.34,0.0
2018,6,30,5,15,226.0,20.5,1.4,14.6,40.0,81.13,11.25
2018,6,30,5,30,368.0,31.0,1.5,14.9,69.0,152.62,104.64
2018,6,30,5,45,458.5,38.0,1.6,15.2,111.5,213.47,160.64
2018,6,30,6,0,549.0,45.0,1.7,15.5,154.0,284.18,222.8
2018,6,30,6,15,607.5,50.5,1.75,15.85,202.5,346.25,277.42
2018,6,30,6,30,666.0,56.0,1.8,16.2,251.0,415.59,336.09
2018,6,30,6,45,706.0,59.5,1.8,16.6,301.5,477.07,386.41
2018,6,30,7,0,746.0,63.0,1.8,17.0,352.0,540.96,436.6
2018,6,30,7,15,774.5,66.5,1.8,17.5,403.5,599.33,480.49
2018,6,30,7,30,803.0,70.0,1.8,18.0,455.0,658.28,522.54
2018,6,30,7,45,824.5,72.5,1.8,18.45,505.0,705.44,553.68
2018,6,30,8,0,846.0,75.0,1.8,18.9,555.0,757.08,587.34
2018,6,30,8,15,862.0,77.5,1.8,19.35,602.5,803.19,616.32
2018,6,30,8,30,878.0,80.0,1.8,19.8,650.0,847.57,643.58
2018,6,30,8,45,890.0,82.0,1.8,20.25,694.0,885.83,666.24
2018,6,30,9,0,902.0,84.0,1.8,20.7,738.0,921.58,686.95
2018,6,30,9,15,911.5,86.0,1.85,20.95,777.5,952.28,705.25
2018,6,30,9,30,921.0,88.0,1.9,21.2,817.0,979.93,721.53
2018,6,30,9,45,928.0,89.0,1.95,21.45,850.5,1000.82,733.43
2018,6,30,10,0,935.0,90.0,2.0,21.7,884.0,1018.28,743.24
2018,6,30,10,15,939.5,92.0,2.15,21.85,912.0,1030.77,751.49
2018,6,30,10,30,944.0,94.0,2.3,22.0,940.0,1039.52,757.44
2018,6,30,10,45,947.0,95.0,2.4,22.1,961.0,1041.96,759.01
2018,6,30,11,0,950.0,96.0,2.5,22.2,982.0,1040.59,758.28
2018,6,30,11,15,952.0,96.5,2.6,22.25,996.0,1033.92,754.4
2018,6,30,11,30,954.0,97.0,2.7,22.3,1010.0,1023.5,748.2
2018,6,30,11,45,934.0,109.5,2.8,22.35,1008.5,1000.05,733.56
2018,6,30,12,0,914.0,122.0,2.9,22.4,1007.0,973.26,716.77
2018,6,30,12,15,783.0,194.5,2.95,22.35,952.5,907.55,673.79
2018,6,30,12,30,652.0,267.0,3.0,22.3,898.0,839.94,627.29
2018,6,30,12,45,731.5,222.0,3.1,22.3,924.5,842.09,631.61
2018,6,30,13,0,811.0,177.0,3.2,22.3,951.0,833.96,627.07
2018,6,30,13,15,863.5,146.0,3.2,22.25,958.5,809.48,610.7
2018,6,30,13,30,916.0,115.0,3.2,22.2,966.0,786.51,595.47
2018,6,30,13,45,920.5,109.5,3.25,22.1,947.5,744.83,566.81
2018,6,30,14,0,925.0,104.0,3.3,22.0,929.0,700.38,534.34
2018,6,30,14,15,918.5,103.0,3.3,21.9,900.0,650.39,496.65
2018,6,30,14,30,912.0,102.0,3.3,21.8,871.0,598.93,456.81
2018,6,30,14,45,903.0,101.0,3.3,21.7,836.0,544.95,413.89
2018,6,30,15,0,894.0,100.0,3.3,21.6,801.0,490.2,369.04
2018,6,30,15,15,883.0,98.0,3.3,21.6,761.0,433.33,321.13
2018,6,30,15,30,872.0,96.0,3.3,21.6,721.0,376.42,271.95
2018,6,30,15,45,858.0,94.0,3.35,21.2,676.5,318.86,221.92
2018,6,30,16,0,844.0,92.0,3.4,20.8,632.0,262.07,172.47
2018,6,30,16,15,825.5,89.5,3.35,20.45,584.0,198.01,119.25
2018,6,30,16,30,807.0,87.0,3.3,20.1,536.0,142.5,78.11
2018,6,30,16,45,783.0,83.5,3.25,19.75,485.5,88.13,49.3
2018,6,30,17,0,759.0,80.0,3.2,19.4,435.0,58.48,45.32
2018,6,30,17,15,726.0,76.5,3.1,18.95,384.0,57.35,44.6
2018,6,30,17,30,693.0,73.0,3.0,18.5,333.0,51.19,39.43
2018,6,30,17,45,646.0,68.5,2.9,18.0,282.5,49.3,37.93
2018,6,30,18,0,599.0,64.0,2.8,17.5,232.0,47.38,36.31
2018,6,30,18,15,530.5,57.0,2.75,17.1,184.0,43.27,32.61
2018,6,30,18,30,462.0,50.0,2.7,16.7,136.0,39.05,28.64
2018,6,30,18,45,361.0,41.0,2.7,16.3,96.0,32.84,22.69
2018,6,30,19,0,260.0,32.0,2.7,15.9,56.0,26.47,15.38
2018,6,30,19,15,152.0,19.5,2.75,15.7,31.5,15.46,0.0
2018,6,30,19,30,44.0,7.0,2.8,15.5,7.0,6.37,0.0
2018,6,30,19,45,22.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.15,14.5,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.2,14.6,9.0,16.39,0.0
2018,7,1,5,15,162.5,21.0,3.25,14.85,35.5,66.08,4.94
2018,7,1,5,30,271.0,34.0,3.3,15.1,62.0,127.65,87.61
2018,7,1,5,45,362.5,44.0,3.3,15.35,102.5,186.74,141.32
2018,7,1,6,0,454.0,54.0,3.3,15.6,143.0,255.97,202.13
2018,7,1,6,15,516.0,61.0,3.25,15.85,190.0,318.23,257.08
2018,7,1,6,30,578.0,68.0,3.2,16.1,237.0,386.24,315.34
2018,7,1,6,45,622.0,73.5,3.1,16.3,286.5,447.82,366.74
2018,7,1,7,0,666.0,79.0,3.0,16.5,336.0,512.45,418.72
2018,7,1,7,15,698.0,83.5,2.85,16.75,386.5,570.65,463.66
2018,7,1,7,30,730.0,88.0,2.7,17.0,437.0,627.7,506.16
2018,7,1,7,45,727.0,99.0,2.6,17.2,478.5,671.62,536.54
2018,7,1,8,0,724.0,110.0,2.5,17.4,520.0,710.77,562.38
2018,7,1,8,15,619.5,157.5,2.45,17.65,529.5,704.52,554.53
2018,7,1,8,30,515.0,205.0,2.4,17.9,539.0,680.52,532.81
2018,7,1,8,45,466.5,235.5,2.3,18.1,554.0,685.46,533.06
2018,7,1,9,0,418.0,266.0,2.2,18.3,569.0,685.29,529.35
2018,7,1,9,15,431.0,277.0,2.2,18.5,604.0,717.65,551.03
2018,7,1,9,30,444.0,288.0,2.2,18.7,639.0,748.57,571.2
2018,7,1,9,45,483.0,284.5,2.25,18.9,681.5,788.03,598.29
2018,7,1,10,0,522.0,281.0,2.3,19.1,724.0,826.32,624.24
2018,7,1,10,15,616.0,248.5,2.35,19.25,788.0,892.01,670.2
