Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,30,710.0,216.0,2.4,19.4,852.0,952.04,710.05
2018,7,1,10,45,799.5,172.0,2.45,19.55,904.5,985.63,731.08
2018,7,1,11,0,889.0,128.0,2.5,19.7,957.0,1012.83,748.09
2018,7,1,11,15,900.5,124.0,2.6,19.75,974.5,1011.13,747.07
2018,7,1,11,30,912.0,120.0,2.7,19.8,992.0,1005.79,744.03
2018,7,1,11,45,914.5,119.5,2.75,19.85,999.5,991.52,734.74
2018,7,1,12,0,917.0,119.0,2.8,19.9,1007.0,973.81,723.29
2018,7,1,12,15,892.0,134.0,2.9,19.85,997.5,941.82,703.01
2018,7,1,12,30,867.0,149.0,3.0,19.8,988.0,907.35,680.98
2018,7,1,12,45,857.5,152.5,3.05,19.75,976.5,874.3,659.37
2018,7,1,13,0,848.0,156.0,3.1,19.7,965.0,839.04,636.04
2018,7,1,13,15,841.0,154.5,3.15,19.6,946.5,799.58,609.7
2018,7,1,13,30,834.0,153.0,3.2,19.5,928.0,762.63,584.47
2018,7,1,13,45,768.0,178.5,3.25,19.35,879.0,700.22,538.58
2018,7,1,14,0,702.0,204.0,3.3,19.2,830.0,640.92,494.24
2018,7,1,14,15,783.0,165.0,3.3,19.05,842.0,620.71,479.31
2018,7,1,14,30,864.0,126.0,3.3,18.9,854.0,592.47,456.97
2018,7,1,14,45,855.0,123.5,3.35,18.7,819.5,539.5,414.68
2018,7,1,15,0,846.0,121.0,3.4,18.5,785.0,485.87,370.64
2018,7,1,15,15,834.5,118.5,3.4,18.5,745.5,426.77,320.79
2018,7,1,15,30,823.0,116.0,3.4,18.5,706.0,371.02,272.24
2018,7,1,15,45,808.0,113.0,3.4,18.1,662.0,314.3,222.6
2018,7,1,16,0,793.0,110.0,3.4,17.7,618.0,258.64,173.81
2018,7,1,16,15,773.5,106.5,3.4,17.5,570.5,203.15,127.04
2018,7,1,16,30,754.0,103.0,3.4,17.3,523.0,149.74,87.02
2018,7,1,16,45,729.0,98.5,3.35,17.05,473.5,91.27,53.49
2018,7,1,17,0,704.0,94.0,3.3,16.8,424.0,62.23,49.08
2018,7,1,17,15,670.5,89.5,3.3,16.5,374.0,61.02,48.28
2018,7,1,17,30,637.0,85.0,3.3,16.2,324.0,59.74,47.35
2018,7,1,17,45,592.0,78.0,3.25,15.9,274.5,56.36,44.5
2018,7,1,18,0,547.0,71.0,3.2,15.6,225.0,52.8,41.4
2018,7,1,18,15,482.0,62.5,3.15,15.35,178.5,47.72,36.79
2018,7,1,18,30,417.0,54.0,3.1,15.1,132.0,42.45,31.81
2018,7,1,18,45,324.0,44.0,3.0,14.85,93.5,35.53,25.15
2018,7,1,19,0,231.0,34.0,2.9,14.6,55.0,26.65,15.61
2018,7,1,19,15,133.0,20.5,2.85,14.5,31.0,16.25,0.0
2018,7,1,19,30,35.0,7.0,2.8,14.4,7.0,6.37,0.0
2018,7,1,19,45,17.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,4,45,1.0,1.0,2.55,14.35,1.0,0.0,0.0
2018,7,2,5,0,2.0,2.0,2.6,14.5,2.0,2.16,0.0
2018,7,2,5,15,23.5,10.5,2.55,14.7,13.0,15.93,0.0
2018,7,2,5,30,45.0,19.0,2.5,14.9,24.0,36.69,22.19
2018,7,2,5,45,39.5,27.5,2.5,15.1,33.5,42.07,28.75
2018,7,2,6,0,34.0,36.0,2.5,15.3,43.0,50.69,36.98
2018,7,2,6,15,17.0,48.0,2.4,15.5,51.5,52.08,38.74
2018,7,2,6,30,0.0,60.0,2.3,15.7,60.0,53.03,39.61
2018,7,2,6,45,2.0,81.5,2.2,15.9,82.5,74.35,57.62
2018,7,2,7,0,4.0,103.0,2.1,16.1,105.0,95.97,75.61
2018,7,2,7,15,31.5,144.5,2.1,16.3,159.5,162.52,131.01
2018,7,2,7,30,59.0,186.0,2.1,16.5,214.0,226.74,183.18
2018,7,2,7,45,148.0,205.5,2.05,16.7,286.5,326.6,263.97
2018,7,2,8,0,237.0,225.0,2.0,16.9,359.0,435.28,348.75
2018,7,2,8,15,346.5,221.0,1.95,17.15,435.5,528.09,419.62
2018,7,2,8,30,456.0,217.0,1.9,17.4,512.0,643.15,504.1
2018,7,2,8,45,487.0,225.0,1.9,17.65,560.0,692.39,537.49
2018,7,2,9,0,518.0,233.0,1.9,17.9,608.0,741.43,570.63
2018,7,2,9,15,521.5,247.0,1.9,18.05,642.0,770.6,588.96
2018,7,2,9,30,525.0,261.0,1.9,18.2,676.0,797.61,605.79
2018,7,2,9,45,493.5,289.5,1.9,18.35,693.0,803.54,607.05
2018,7,2,10,0,462.0,318.0,1.9,18.5,710.0,805.81,606.09
2018,7,2,10,15,502.5,312.0,1.95,18.6,751.0,840.99,630.39
2018,7,2,10,30,543.0,306.0,2.0,18.7,792.0,874.3,652.92
2018,7,2,10,45,557.5,304.5,2.05,18.8,814.0,884.09,659.06
2018,7,2,11,0,572.0,303.0,2.1,18.9,836.0,891.28,663.74
2018,7,2,11,15,464.0,338.5,2.2,18.9,775.0,812.29,607.97
2018,7,2,11,30,356.0,374.0,2.3,18.9,714.0,721.17,543.49
2018,7,2,11,45,305.0,373.5,2.4,18.95,666.5,662.17,501.86
2018,7,2,12,0,254.0,373.0,2.5,19.0,619.0,603.49,459.44
2018,7,2,12,15,275.0,365.0,2.6,18.9,631.0,604.14,461.32
2018,7,2,12,30,296.0,357.0,2.7,18.8,643.0,602.79,461.32
2018,7,2,12,45,179.5,376.0,2.8,18.75,549.0,502.02,385.25
2018,7,2,13,0,63.0,395.0,2.9,18.7,455.0,408.42,313.26
2018,7,2,13,15,62.5,407.5,3.05,18.6,466.5,413.46,317.71
2018,7,2,13,30,62.0,420.0,3.2,18.5,478.0,417.84,321.27
2018,7,2,13,45,146.0,387.0,3.3,18.4,518.5,443.01,342.47
2018,7,2,14,0,230.0,354.0,3.4,18.3,559.0,458.14,355.45
2018,7,2,14,15,389.5,309.0,3.5,18.1,643.0,501.27,389.66
2018,7,2,14,30,549.0,264.0,3.6,17.9,727.0,529.06,410.54
2018,7,2,14,45,527.0,262.0,3.65,17.75,691.5,482.73,373.67
2018,7,2,15,0,505.0,260.0,3.7,17.6,656.0,437.75,337.45
2018,7,2,15,15,499.5,251.0,3.7,17.6,626.0,395.59,302.32
2018,7,2,15,30,494.0,242.0,3.7,17.6,596.0,353.55,266.57
2018,7,2,15,45,527.5,220.0,3.65,17.25,576.5,313.23,230.85
2018,7,2,16,0,561.0,198.0,3.6,16.9,557.0,269.05,191.43
2018,7,2,16,15,554.0,184.5,3.6,16.7,516.5,220.44,150.85
2018,7,2,16,30,547.0,171.0,3.6,16.5,476.0,172.72,114.52
2018,7,2,16,45,524.5,160.0,3.6,16.3,430.0,127.01,87.88
2018,7,2,17,0,502.0,149.0,3.6,16.1,384.0,99.81,81.98
2018,7,2,17,15,471.5,136.5,3.6,15.8,337.0,93.49,76.86
2018,7,2,17,30,441.0,124.0,3.6,15.5,290.0,86.78,71.29
2018,7,2,17,45,402.5,110.5,3.6,15.25,244.5,78.93,64.57
2018,7,2,18,0,364.0,97.0,3.6,15.0,199.0,70.69,57.34
2018,7,2,18,15,312.0,81.0,3.55,14.8,156.0,60.12,47.83
2018,7,2,18,30,260.0,65.0,3.5,14.6,113.0,49.1,37.72
2018,7,2,18,45,196.5,48.0,3.5,14.35,78.0,36.83,26.32
2018,7,2,19,0,133.0,31.0,3.5,14.1,43.0,24.11,13.59
2018,7,2,19,15,75.5,17.5,3.45,14.05,23.5,14.35,0.0
2018,7,2,19,30,18.0,4.0,3.4,14.0,4.0,3.64,0.0
2018,7,2,19,45,9.0,2.0,3.4,13.95,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,4,45,1.0,1.5,3.65,13.8,1.5,0.0,0.0
2018,7,3,5,0,2.0,3.0,3.7,13.9,3.0,3.06,0.0
2018,7,3,5,15,6.5,9.5,3.6,14.1,10.0,9.96,0.0
2018,7,3,5,30,11.0,16.0,3.5,14.3,17.0,17.44,7.83
2018,7,3,5,45,136.0,34.5,3.45,14.45,60.5,95.19,71.09
2018,7,3,6,0,261.0,53.0,3.4,14.6,104.0,174.34,138.09
2018,7,3,6,15,130.5,52.0,3.3,14.8,77.5,119.18,95.36
2018,7,3,6,30,0.0,51.0,3.2,15.0,51.0,45.01,32.86
2018,7,3,6,45,0.0,61.0,3.15,15.2,61.0,53.89,40.42
2018,7,3,7,0,0.0,71.0,3.1,15.4,71.0,62.78,47.82
2018,7,3,7,15,0.0,92.0,3.05,15.65,92.0,82.21,63.96
2018,7,3,7,30,0.0,113.0,3.0,15.9,113.0,101.87,80.05
2018,7,3,7,45,0.0,117.0,2.95,16.1,117.0,105.25,82.48
2018,7,3,8,0,0.0,121.0,2.9,16.3,121.0,108.71,84.98
2018,7,3,8,15,0.5,129.5,2.9,16.55,130.0,116.88,91.34
2018,7,3,8,30,1.0,138.0,2.9,16.8,139.0,125.11,97.69
2018,7,3,8,45,4.0,169.0,2.9,17.0,172.0,156.89,123.14
2018,7,3,9,0,7.0,200.0,2.9,17.2,205.0,188.98,148.46
2018,7,3,9,15,29.5,262.0,2.95,17.35,285.0,282.59,222.56
2018,7,3,9,30,52.0,324.0,3.0,17.5,365.0,367.72,288.03
2018,7,3,9,45,105.0,366.0,3.05,17.7,453.5,477.59,371.58
2018,7,3,10,0,158.0,408.0,3.1,17.9,542.0,572.42,441.66
2018,7,3,10,15,144.5,421.0,3.1,18.0,546.5,571.09,438.83
2018,7,3,10,30,131.0,434.0,3.1,18.1,551.0,568.7,435.83
2018,7,3,10,45,242.5,400.0,3.15,18.25,623.5,655.34,501.73
2018,7,3,11,0,354.0,366.0,3.2,18.4,696.0,726.31,554.8
2018,7,3,11,15,562.0,282.5,3.25,18.45,815.5,855.16,650.13
2018,7,3,11,30,770.0,199.0,3.3,18.5,935.0,956.68,721.21
2018,7,3,11,45,835.0,169.5,3.3,18.6,973.0,975.12,732.27
2018,7,3,12,0,900.0,140.0,3.3,18.7,1011.0,978.39,733.89
2018,7,3,12,15,902.0,138.5,3.35,18.7,1011.0,956.13,719.14
2018,7,3,12,30,904.0,137.0,3.4,18.7,1011.0,930.73,702.45
2018,7,3,12,45,905.0,135.0,3.4,18.75,1004.0,900.97,682.3
2018,7,3,13,0,906.0,133.0,3.4,18.8,997.0,868.3,660.11
2018,7,3,13,15,903.5,131.5,3.45,18.8,982.0,830.47,634.62
2018,7,3,13,30,901.0,130.0,3.5,18.8,967.0,790.16,607.19
2018,7,3,13,45,897.5,128.0,3.5,18.8,945.0,746.4,575.73
2018,7,3,14,0,894.0,126.0,3.5,18.8,923.0,700.56,541.32
2018,7,3,14,15,887.5,124.0,3.5,18.75,894.0,651.0,503.42
2018,7,3,14,30,881.0,122.0,3.5,18.7,865.0,600.03,463.44
2018,7,3,14,45,872.5,120.0,3.55,18.65,830.5,546.84,420.75
2018,7,3,15,0,864.0,118.0,3.6,18.6,796.0,492.9,376.13
2018,7,3,15,15,852.5,116.0,3.6,18.6,756.0,437.21,328.73
2018,7,3,15,30,841.0,114.0,3.6,18.6,716.0,376.72,276.47
2018,7,3,15,45,825.5,111.5,3.55,18.35,671.5,319.16,225.9
2018,7,3,16,0,810.0,109.0,3.5,18.1,627.0,262.69,176.25
2018,7,3,16,15,790.0,105.5,3.55,17.9,579.0,206.05,128.52
2018,7,3,16,30,770.0,102.0,3.6,17.7,531.0,151.52,87.59
2018,7,3,16,45,744.0,98.0,3.6,17.55,480.5,98.7,58.84
2018,7,3,17,0,718.0,94.0,3.6,17.4,430.0,62.35,49.07
2018,7,3,17,15,682.0,89.5,3.65,17.1,379.0,61.12,48.24
2018,7,3,17,30,646.0,85.0,3.7,16.8,328.0,59.81,47.29
2018,7,3,17,45,596.5,79.0,3.75,16.55,277.5,57.19,45.12
2018,7,3,18,0,547.0,73.0,3.8,16.3,227.0,54.47,42.75
2018,7,3,18,15,477.5,65.5,3.75,16.0,180.5,50.31,38.96
2018,7,3,18,30,408.0,58.0,3.7,15.7,134.0,46.06,34.89
2018,7,3,18,45,308.5,47.0,3.65,15.35,94.5,36.34,25.78
2018,7,3,19,0,209.0,36.0,3.6,15.0,55.0,28.22,16.75
2018,7,3,19,15,117.5,21.5,3.55,14.85,31.0,17.06,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.7,7.0,6.37,0.0
2018,7,3,19,45,13.0,3.5,3.45,14.5,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,2.95,13.65,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,3.1,13.8,1.0,1.58,0.0
2018,7,4,5,15,2.0,4.0,3.1,13.95,4.0,4.02,0.0
2018,7,4,5,30,0.0,7.0,3.1,14.1,7.0,6.14,0.0
2018,7,4,5,45,0.0,11.0,3.15,14.3,11.0,9.65,2.43
2018,7,4,6,0,0.0,15.0,3.2,14.5,15.0,13.18,5.56
2018,7,4,6,15,0.0,17.5,3.15,14.65,17.5,15.38,7.54
2018,7,4,6,30,0.0,20.0,3.1,14.8,20.0,17.59,9.47
2018,7,4,6,45,0.0,27.5,3.1,15.0,27.5,24.21,15.13
2018,7,4,7,0,0.0,35.0,3.1,15.2,35.0,30.85,20.74
2018,7,4,7,15,0.0,53.5,3.1,15.35,53.5,47.24,34.57
2018,7,4,7,30,0.0,72.0,3.1,15.5,72.0,63.68,48.26
2018,7,4,7,45,0.0,99.0,3.15,15.7,99.0,88.23,68.53
2018,7,4,8,0,0.0,126.0,3.2,15.9,126.0,113.47,89.08
2018,7,4,8,15,7.0,168.5,3.2,16.15,173.0,159.6,126.63
2018,7,4,8,30,14.0,211.0,3.2,16.4,220.0,206.67,164.23
2018,7,4,8,45,49.0,263.0,3.25,16.6,298.0,302.37,240.6
2018,7,4,9,0,84.0,315.0,3.3,16.8,376.0,389.22,307.99
2018,7,4,9,15,64.0,319.0,3.35,17.0,367.0,374.66,294.93
2018,7,4,9,30,44.0,323.0,3.4,17.2,358.0,359.17,281.58
2018,7,4,9,45,60.0,353.0,3.45,17.45,402.5,404.87,316.28
2018,7,4,10,0,76.0,383.0,3.5,17.7,447.0,450.47,350.21
2018,7,4,10,15,131.5,409.0,3.5,17.85,524.5,546.0,422.03
2018,7,4,10,30,187.0,435.0,3.5,18.0,602.0,625.44,480.32
2018,7,4,10,45,286.0,411.5,3.55,18.15,674.0,710.45,543.44
2018,7,4,11,0,385.0,388.0,3.6,18.3,746.0,779.48,594.17
2018,7,4,11,15,661.0,248.5,3.6,18.4,875.0,919.84,699.01
2018,7,4,11,30,937.0,109.0,3.6,18.5,1004.0,1020.85,766.16
2018,7,4,11,45,940.0,108.0,3.6,18.6,1011.5,1006.46,755.05
2018,7,4,12,0,943.0,107.0,3.6,18.7,1019.0,988.51,742.62
2018,7,4,12,15,944.0,106.5,3.55,18.75,1019.0,965.72,726.81
2018,7,4,12,30,945.0,106.0,3.5,18.8,1019.0,939.64,708.85
2018,7,4,12,45,945.0,104.5,3.5,18.8,1011.5,908.58,687.96
2018,7,4,13,0,945.0,103.0,3.5,18.8,1004.0,874.5,664.94
2018,7,4,13,15,943.5,102.5,3.45,18.85,990.0,837.21,639.18
2018,7,4,13,30,942.0,102.0,3.4,18.9,976.0,797.22,611.42
2018,7,4,13,45,939.0,100.5,3.35,18.9,954.5,752.74,580.26
2018,7,4,14,0,936.0,99.0,3.3,18.9,933.0,706.03,545.06
2018,7,4,14,15,930.0,98.0,3.25,18.9,904.5,655.86,506.46
2018,7,4,14,30,924.0,97.0,3.2,18.9,876.0,604.12,465.69
2018,7,4,14,45,917.0,95.0,3.2,18.85,841.5,549.7,421.98
2018,7,4,15,0,910.0,93.0,3.2,18.8,807.0,494.3,376.12
2018,7,4,15,15,900.0,91.5,3.2,18.8,767.0,437.34,327.61
2018,7,4,15,30,890.0,90.0,3.2,18.8,727.0,380.19,277.64
2018,7,4,15,45,877.0,88.0,3.25,18.65,683.0,321.84,226.11
2018,7,4,16,0,864.0,86.0,3.3,18.5,639.0,264.13,175.08
2018,7,4,16,15,847.5,83.0,3.35,18.35,591.0,205.96,125.75
2018,7,4,16,30,831.0,80.0,3.4,18.2,543.0,149.32,83.06
2018,7,4,16,45,809.0,77.5,3.4,18.05,493.0,86.56,46.97
2018,7,4,17,0,787.0,75.0,3.4,17.9,443.0,55.01,42.58
2018,7,4,17,15,757.0,71.0,3.45,17.6,391.5,53.33,41.34
2018,7,4,17,30,727.0,67.0,3.5,17.3,340.0,51.57,39.96
2018,7,4,17,45,684.5,62.5,3.55,17.05,289.0,49.26,38.04
2018,7,4,18,0,642.0,58.0,3.6,16.8,238.0,42.88,32.43
2018,7,4,18,15,579.0,52.0,3.55,16.5,190.0,39.38,29.25
2018,7,4,18,30,516.0,46.0,3.5,16.2,142.0,35.81,25.84
2018,7,4,18,45,418.0,38.5,3.5,15.9,101.0,30.76,20.92
2018,7,4,19,0,320.0,31.0,3.5,15.6,60.0,25.66,14.64
2018,7,4,19,15,190.5,19.5,3.4,15.4,34.0,16.46,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,7.28,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.05,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,13.15,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,13.3,4.0,6.62,0.0
2018,7,5,5,15,169.5,17.0,1.8,13.6,32.5,63.1,0.0
2018,7,5,5,30,321.0,30.0,1.9,13.9,61.0,137.08,91.98
2018,7,5,5,45,291.5,37.0,2.0,14.2,77.5,154.41,116.23
2018,7,5,6,0,262.0,44.0,2.1,14.5,94.0,163.52,128.73
2018,7,5,6,15,153.0,60.0,2.1,14.75,91.5,138.71,111.44
2018,7,5,6,30,44.0,76.0,2.1,15.0,89.0,95.03,75.52
2018,7,5,6,45,27.0,100.5,2.05,15.25,109.0,112.8,90.44
2018,7,5,7,0,10.0,125.0,2.0,15.5,129.0,121.97,97.57
2018,7,5,7,15,31.5,155.0,1.9,15.8,169.5,174.31,140.82
2018,7,5,7,30,53.0,185.0,1.8,16.1,210.0,221.72,179.08
2018,7,5,7,45,127.0,207.5,1.75,16.4,276.5,313.49,253.05
2018,7,5,8,0,201.0,230.0,1.7,16.7,343.0,399.58,320.24
2018,7,5,8,15,367.0,204.0,1.55,17.0,432.5,541.35,428.89
2018,7,5,8,30,533.0,178.0,1.4,17.3,522.0,666.39,520.0
2018,7,5,8,45,457.5,221.5,1.3,17.6,531.0,662.87,511.49
2018,7,5,9,0,382.0,265.0,1.2,17.9,540.0,651.99,499.01
2018,7,5,9,15,359.0,296.0,1.2,18.25,566.0,655.87,499.47
2018,7,5,9,30,336.0,327.0,1.2,18.6,592.0,672.43,508.31
2018,7,5,9,45,221.0,356.5,1.15,18.9,534.0,595.7,449.43
2018,7,5,10,0,106.0,386.0,1.1,19.2,476.0,498.82,376.33
2018,7,5,10,15,71.0,374.5,1.2,19.5,435.5,435.26,329.95
2018,7,5,10,30,36.0,363.0,1.3,19.8,395.0,387.08,293.58
2018,7,5,10,45,40.0,380.0,1.35,20.1,416.5,406.26,307.49
2018,7,5,11,0,44.0,397.0,1.4,20.4,438.0,424.94,320.54
2018,7,5,11,15,59.0,420.5,1.55,20.65,476.5,460.25,346.31
2018,7,5,11,30,74.0,444.0,1.7,20.9,515.0,494.47,370.98
2018,7,5,11,45,164.0,434.0,1.85,21.1,592.0,577.44,432.72
2018,7,5,12,0,254.0,424.0,2.0,21.3,669.0,653.36,487.92
2018,7,5,12,15,552.0,286.5,2.2,21.4,819.5,792.04,592.16
2018,7,5,12,30,850.0,149.0,2.4,21.5,970.0,894.78,664.88
2018,7,5,12,45,897.5,124.5,2.55,21.55,985.5,886.63,659.71
2018,7,5,13,0,945.0,100.0,2.7,21.6,1001.0,872.47,651.51
2018,7,5,13,15,942.5,99.0,2.85,21.6,985.5,833.99,626.8
2018,7,5,13,30,940.0,98.0,3.0,21.6,970.0,792.88,600.07
2018,7,5,13,45,936.5,96.5,3.1,21.6,948.0,748.18,570.1
2018,7,5,14,0,933.0,95.0,3.2,21.6,926.0,701.27,535.85
2018,7,5,14,15,928.0,93.0,3.25,21.55,897.5,651.03,498.09
2018,7,5,14,30,923.0,91.0,3.3,21.5,869.0,599.14,457.99
2018,7,5,14,45,916.0,89.0,3.35,21.45,834.5,544.82,414.79
2018,7,5,15,0,909.0,87.0,3.4,21.4,800.0,489.51,369.43
2018,7,5,15,15,899.0,86.0,3.4,21.4,760.5,433.06,321.63
2018,7,5,15,30,889.0,85.0,3.4,21.4,721.0,376.41,272.39
2018,7,5,15,45,851.0,91.0,3.35,21.2,669.0,317.3,221.33
2018,7,5,16,0,813.0,97.0,3.3,21.0,617.0,254.97,168.19
2018,7,5,16,15,804.5,90.0,3.3,20.75,571.5,197.39,119.6
2018,7,5,16,30,796.0,83.0,3.3,20.5,526.0,140.61,76.63
2018,7,5,16,45,788.0,76.0,3.25,20.3,480.0,84.87,45.5
2018,7,5,17,0,780.0,69.0,3.2,20.1,434.0,50.57,38.35
2018,7,5,17,15,706.5,74.0,3.2,19.75,375.0,55.28,42.66
2018,7,5,17,30,633.0,79.0,3.2,19.4,316.0,55.23,42.81
2018,7,5,17,45,445.5,83.5,3.15,19.05,238.0,60.05,47.16
2018,7,5,18,0,258.0,88.0,3.1,18.7,160.0,67.3,53.54
2018,7,5,18,15,178.0,71.5,3.1,18.35,116.5,55.4,43.02
2018,7,5,18,30,98.0,55.0,3.1,18.0,73.0,45.2,33.79
2018,7,5,18,45,73.5,41.0,3.1,17.65,52.0,34.08,23.57
2018,7,5,19,0,49.0,27.0,3.1,17.3,31.0,22.78,12.2
2018,7,5,19,15,37.0,16.0,3.2,17.1,18.0,13.64,0.0
2018,7,5,19,30,25.0,5.0,3.3,16.9,5.0,4.55,0.0
2018,7,5,19,45,12.5,2.5,3.35,16.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.75,15.85,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.8,15.9,4.0,5.95,0.0
2018,7,6,5,15,7.0,9.5,2.8,16.05,9.5,10.06,0.0
2018,7,6,5,30,0.0,15.0,2.8,16.2,15.0,13.19,4.51
2018,7,6,5,45,0.0,22.5,2.85,16.3,22.5,19.8,10.77
2018,7,6,6,0,0.0,30.0,2.9,16.4,30.0,26.42,16.64
2018,7,6,6,15,22.5,58.5,2.95,16.55,65.0,65.65,49.98
2018,7,6,6,30,45.0,87.0,3.0,16.7,100.0,107.61,85.67
2018,7,6,6,45,30.5,91.0,3.1,16.85,100.5,104.53,83.1
2018,7,6,7,0,16.0,95.0,3.2,17.0,101.0,95.47,75.21
2018,7,6,7,15,17.0,107.5,3.15,17.2,114.5,108.35,85.75
2018,7,6,7,30,18.0,120.0,3.1,17.4,128.0,121.3,96.17
2018,7,6,7,45,50.5,142.5,3.05,17.55,170.0,174.81,140.55
2018,7,6,8,0,83.0,165.0,3.0,17.7,212.0,236.26,190.46
2018,7,6,8,15,73.5,190.5,3.0,18.0,234.5,245.61,196.7
2018,7,6,8,30,64.0,216.0,3.0,18.3,257.0,265.57,211.3
2018,7,6,8,45,35.0,197.5,2.95,18.55,220.0,221.66,174.93
2018,7,6,9,0,6.0,179.0,2.9,18.8,183.0,168.05,130.81
2018,7,6,9,15,4.5,158.5,2.95,19.2,161.5,147.21,113.8
2018,7,6,9,30,3.0,138.0,3.0,19.6,140.0,126.73,97.06
2018,7,6,9,45,72.0,215.0,3.05,19.95,275.5,288.29,226.26
2018,7,6,10,0,141.0,292.0,3.1,20.3,411.0,435.25,338.57
2018,7,6,10,15,411.5,256.0,3.2,20.65,620.0,694.42,534.13
2018,7,6,10,30,682.0,220.0,3.3,21.0,829.0,930.23,700.04
2018,7,6,10,45,725.5,203.0,3.4,21.4,865.0,953.15,712.45
2018,7,6,11,0,769.0,186.0,3.5,21.8,901.0,965.79,719.73
2018,7,6,11,15,771.0,189.0,3.7,21.95,915.0,961.82,717.37
2018,7,6,11,30,773.0,192.0,3.9,22.1,929.0,954.54,712.92
2018,7,6,11,45,840.0,149.5,4.05,22.3,956.0,951.2,710.77
2018,7,6,12,0,907.0,107.0,4.2,22.5,983.0,956.1,714.24
2018,7,6,12,15,910.5,104.5,4.35,22.6,984.0,934.59,700.05
2018,7,6,12,30,914.0,102.0,4.5,22.7,985.0,909.81,683.89
2018,7,6,12,45,917.5,99.0,4.65,22.75,979.0,881.37,665.54
2018,7,6,13,0,921.0,96.0,4.8,22.8,973.0,849.79,644.82
2018,7,6,13,15,891.5,113.0,4.95,22.8,951.5,807.02,616.08
2018,7,6,13,30,862.0,130.0,5.1,22.8,930.0,763.08,586.15
2018,7,6,13,45,886.5,111.0,5.25,22.75,916.5,726.24,560.48
2018,7,6,14,0,911.0,92.0,5.4,22.7,903.0,684.85,529.97
2018,7,6,14,15,905.0,91.0,5.45,22.55,875.0,635.91,492.27
2018,7,6,14,30,899.0,90.0,5.5,22.4,847.0,585.47,452.39
2018,7,6,14,45,891.0,88.5,5.6,22.3,813.0,532.29,409.28
2018,7,6,15,0,883.0,87.0,5.7,22.2,779.0,478.26,364.19
2018,7,6,15,15,780.0,127.0,5.7,22.2,715.5,414.84,311.29
2018,7,6,15,30,677.0,167.0,5.7,22.2,652.0,359.6,265.06
2018,7,6,15,45,539.0,200.5,5.8,21.7,571.0,303.73,220.88
2018,7,6,16,0,401.0,234.0,5.9,21.2,490.0,260.42,188.66
2018,7,6,16,15,499.5,185.5,5.9,20.95,480.0,213.53,145.95
2018,7,6,16,30,598.0,137.0,5.9,20.7,470.0,154.15,95.83
2018,7,6,16,45,654.0,108.5,5.85,20.45,441.0,96.7,58.32
2018,7,6,17,0,710.0,80.0,5.8,20.2,412.0,58.1,44.85
2018,7,6,17,15,686.5,75.0,5.65,19.9,365.0,55.92,43.18
2018,7,6,17,30,663.0,70.0,5.5,19.6,318.0,48.85,37.19
2018,7,6,17,45,601.0,67.0,5.4,19.3,266.5,47.94,36.52
2018,7,6,18,0,539.0,64.0,5.3,19.0,215.0,47.13,35.84
2018,7,6,18,15,487.0,56.5,5.1,18.7,172.0,42.74,31.89
2018,7,6,18,30,435.0,49.0,4.9,18.4,129.0,38.17,27.62
2018,7,6,18,45,320.0,39.5,4.75,18.1,89.0,31.47,21.27
2018,7,6,19,0,205.0,30.0,4.6,17.8,49.0,23.47,12.63
2018,7,6,19,15,118.0,17.5,4.5,17.65,27.0,13.84,0.0
2018,7,6,19,30,31.0,5.0,4.4,17.5,5.0,4.55,0.0
2018,7,6,19,45,15.5,2.5,4.3,17.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.25,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.4,14.9,9.0,19.95,0.0
2018,7,7,5,15,106.5,13.5,4.5,15.15,20.5,42.92,0.0
2018,7,7,5,30,136.0,19.0,4.6,15.4,32.0,68.43,43.18
2018,7,7,5,45,295.5,32.0,4.65,15.65,81.0,149.7,111.88
2018,7,7,6,0,455.0,45.0,4.7,15.9,130.0,244.89,192.91
2018,7,7,6,15,263.0,60.5,4.75,16.2,113.0,197.88,159.85
2018,7,7,6,30,71.0,76.0,4.8,16.5,96.0,115.64,92.63
2018,7,7,6,45,36.5,90.5,4.85,16.85,101.0,107.38,85.65
2018,7,7,7,0,2.0,105.0,4.9,17.2,106.0,96.93,76.14
2018,7,7,7,15,7.0,132.5,4.9,17.45,136.0,126.73,100.74
2018,7,7,7,30,12.0,160.0,4.9,17.7,166.0,157.03,125.38
2018,7,7,7,45,15.5,178.5,4.9,18.0,187.0,177.45,141.56
2018,7,7,8,0,19.0,197.0,4.9,18.3,208.0,198.1,157.74
2018,7,7,8,15,36.5,226.5,4.95,18.55,249.5,253.77,202.26
2018,7,7,8,30,54.0,256.0,5.0,18.8,291.0,299.84,238.44
2018,7,7,8,45,71.0,285.0,5.05,19.0,334.0,345.75,274.04
2018,7,7,9,0,88.0,314.0,5.1,19.2,377.0,392.21,309.59
2018,7,7,9,15,71.0,324.5,5.15,19.4,377.0,387.46,304.32
2018,7,7,9,30,54.0,335.0,5.2,19.6,377.0,381.73,298.47
2018,7,7,9,45,64.0,358.0,5.2,19.75,410.0,414.43,323.03
2018,7,7,10,0,74.0,381.0,5.2,19.9,443.0,446.9,347.12
2018,7,7,10,15,138.0,405.0,5.25,20.05,526.0,548.92,424.85
2018,7,7,10,30,202.0,429.0,5.3,20.2,609.0,634.91,489.05
2018,7,7,10,45,241.5,431.0,5.3,20.35,651.5,687.16,526.94
2018,7,7,11,0,281.0,433.0,5.3,20.5,694.0,723.22,553.07
2018,7,7,11,15,431.0,367.5,5.3,20.55,775.0,810.21,619.39
2018,7,7,11,30,581.0,302.0,5.3,20.6,856.0,882.73,674.17
2018,7,7,11,45,641.0,274.0,5.3,20.7,889.5,900.17,687.04
2018,7,7,12,0,701.0,246.0,5.3,20.8,923.0,912.74,696.73
2018,7,7,12,15,805.0,183.5,5.4,20.85,960.5,921.67,703.36
2018,7,7,12,30,909.0,121.0,5.5,20.9,998.0,923.45,705.08
2018,7,7,12,45,781.0,201.0,5.6,20.95,950.5,864.56,664.03
2018,7,7,13,0,653.0,281.0,5.7,21.0,903.0,805.17,619.17
2018,7,7,13,15,711.0,241.0,5.8,20.95,908.5,786.74,607.76
2018,7,7,13,30,769.0,201.0,5.9,20.9,914.0,759.8,589.58
2018,7,7,13,45,796.0,179.0,6.05,20.85,902.0,724.13,563.78
2018,7,7,14,0,823.0,157.0,6.2,20.8,890.0,684.16,534.02
2018,7,7,14,15,769.0,179.5,6.3,20.65,847.0,628.05,490.11
2018,7,7,14,30,715.0,202.0,6.4,20.5,804.0,573.17,446.47
2018,7,7,14,45,765.5,165.5,6.5,20.3,786.0,530.3,411.88
2018,7,7,15,0,816.0,129.0,6.6,20.1,768.0,479.23,369.24
2018,7,7,15,15,787.5,132.5,6.6,20.1,723.5,422.81,320.8
2018,7,7,15,30,759.0,136.0,6.6,20.1,679.0,368.44,273.21
2018,7,7,15,45,747.5,129.0,6.75,19.7,635.5,312.87,224.35
2018,7,7,16,0,736.0,122.0,6.9,19.3,592.0,258.08,176.08
2018,7,7,16,15,778.0,99.0,6.9,19.05,562.0,200.67,124.91
2018,7,7,16,30,820.0,76.0,6.9,18.8,532.0,146.31,81.05
2018,7,7,16,45,799.0,73.5,6.9,18.55,483.0,84.15,44.78
2018,7,7,17,0,778.0,71.0,6.9,18.3,434.0,52.02,39.91
2018,7,7,17,15,749.0,67.5,6.8,17.95,383.5,50.63,38.9
2018,7,7,17,30,720.0,64.0,6.7,17.6,333.0,49.17,37.79
2018,7,7,17,45,679.5,59.5,6.6,17.3,283.0,46.78,35.8
2018,7,7,18,0,639.0,55.0,6.5,17.0,233.0,44.32,33.66
2018,7,7,18,15,579.5,49.5,6.35,16.7,186.0,37.4,27.45
2018,7,7,18,30,520.0,44.0,6.2,16.4,139.0,34.17,24.35
2018,7,7,18,45,426.0,36.5,6.05,16.1,99.0,29.06,19.38
2018,7,7,19,0,332.0,29.0,5.9,15.8,59.0,23.86,12.99
2018,7,7,19,15,191.5,17.5,5.8,15.65,32.5,14.58,0.0
2018,7,7,19,30,51.0,6.0,5.7,15.5,6.0,5.46,0.0
2018,7,7,19,45,25.5,3.0,5.6,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,31.0,4.0,4.2,13.85,4.0,0.0,0.0
2018,7,8,5,0,62.0,8.0,4.3,14.0,8.0,17.44,0.0
2018,7,8,5,15,200.5,18.5,4.4,14.25,34.0,70.19,0.0
2018,7,8,5,30,339.0,29.0,4.5,14.5,60.0,140.47,91.85
2018,7,8,5,45,431.5,36.5,4.6,14.75,100.5,200.41,150.47
2018,7,8,6,0,524.0,44.0,4.7,15.0,141.0,270.6,213.49
2018,7,8,6,15,539.5,54.0,4.75,15.3,180.5,318.96,258.67
2018,7,8,6,30,555.0,64.0,4.8,15.6,220.0,368.19,302.89
2018,7,8,6,45,637.5,64.0,4.8,15.85,277.5,443.39,366.73
2018,7,8,7,0,720.0,64.0,4.8,16.1,335.0,523.98,433.12
2018,7,8,7,15,740.5,69.5,4.8,16.4,383.5,578.55,476.58
2018,7,8,7,30,761.0,75.0,4.8,16.7,432.0,633.07,518.52
2018,7,8,7,45,766.0,83.5,4.8,16.95,477.0,679.24,551.56
2018,7,8,8,0,771.0,92.0,4.8,17.2,522.0,723.44,582.52
2018,7,8,8,15,746.5,109.0,4.8,17.45,555.5,750.88,600.48
2018,7,8,8,30,722.0,126.0,4.8,17.7,589.0,777.62,617.85
2018,7,8,8,45,769.5,118.0,4.8,17.95,642.5,828.23,652.53
2018,7,8,9,0,817.0,110.0,4.8,18.2,696.0,882.37,689.08
2018,7,8,9,15,817.0,118.5,4.75,18.4,732.0,910.06,706.07
2018,7,8,9,30,817.0,127.0,4.7,18.6,768.0,934.42,720.76
2018,7,8,9,45,864.0,111.0,4.7,18.8,815.5,964.48,739.78
2018,7,8,10,0,911.0,95.0,4.7,19.0,863.0,1002.33,764.03
2018,7,8,10,15,918.0,95.5,4.7,19.15,891.5,1015.82,771.53
2018,7,8,10,30,925.0,96.0,4.7,19.3,920.0,1025.73,776.82
2018,7,8,10,45,930.5,96.5,4.75,19.45,942.5,1030.45,779.18
2018,7,8,11,0,936.0,97.0,4.8,19.6,965.0,1031.43,779.14
2018,7,8,11,15,939.5,97.0,4.8,19.7,980.0,1026.15,774.69
2018,7,8,11,30,943.0,97.0,4.8,19.8,995.0,1017.13,767.87
2018,7,8,11,45,945.5,96.5,4.85,19.85,1003.0,1002.96,758.23
2018,7,8,12,0,948.0,96.0,4.9,19.9,1011.0,985.18,746.22
2018,7,8,12,15,947.5,96.5,4.95,19.95,1011.0,962.1,730.6
2018,7,8,12,30,947.0,97.0,5.0,20.0,1011.0,935.72,712.71
2018,7,8,12,45,944.5,97.5,5.1,20.1,1003.0,904.44,691.55
2018,7,8,13,0,942.0,98.0,5.2,20.2,995.0,870.23,668.2
2018,7,8,13,15,939.0,97.5,5.25,20.2,980.0,831.93,641.74
2018,7,8,13,30,936.0,97.0,5.3,20.2,965.0,791.03,613.22
2018,7,8,13,45,932.0,96.0,5.4,20.2,943.0,746.56,582.04
2018,7,8,14,0,928.0,95.0,5.5,20.2,921.0,699.94,546.63
2018,7,8,14,15,922.0,94.0,5.55,20.1,892.5,650.12,507.86
2018,7,8,14,30,916.0,93.0,5.6,20.0,864.0,598.75,466.84
2018,7,8,14,45,908.0,91.5,5.65,19.9,829.5,544.6,422.5
2018,7,8,15,0,900.0,90.0,5.7,19.8,795.0,489.56,376.14
2018,7,8,15,15,890.0,88.5,5.7,19.8,755.5,433.08,327.12
2018,7,8,15,30,880.0,87.0,5.7,19.8,716.0,376.4,276.79
2018,7,8,15,45,867.0,85.0,5.8,19.45,672.0,318.52,225.19
2018,7,8,16,0,854.0,83.0,5.9,19.1,628.0,261.29,174.13
2018,7,8,16,15,837.0,80.5,5.9,18.85,580.5,203.88,124.94
2018,7,8,16,30,820.0,78.0,5.9,18.6,533.0,148.05,82.44
2018,7,8,16,45,798.0,75.0,5.9,18.35,483.5,85.43,45.8
2018,7,8,17,0,776.0,72.0,5.9,18.1,434.0,52.75,40.58
2018,7,8,17,15,747.0,68.5,5.9,17.75,383.5,51.39,39.6
2018,7,8,17,30,718.0,65.0,5.9,17.4,333.0,49.97,38.53
2018,7,8,17,45,676.5,60.5,5.85,17.05,283.0,47.61,36.57
2018,7,8,18,0,635.0,56.0,5.8,16.7,233.0,45.19,34.47
2018,7,8,18,15,574.5,50.0,5.75,16.4,185.5,37.81,27.84
2018,7,8,18,30,514.0,44.0,5.7,16.1,138.0,34.17,24.38
2018,7,8,18,45,419.5,36.5,5.6,15.8,98.0,29.07,19.41
2018,7,8,19,0,325.0,29.0,5.5,15.5,58.0,23.88,12.95
2018,7,8,19,15,187.5,17.5,5.4,15.35,32.0,14.61,0.0
2018,7,8,19,30,50.0,6.0,5.3,15.2,6.0,5.46,0.0
2018,7,8,19,45,25.0,3.0,5.2,15.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.25,13.85,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,14.0,6.0,13.95,0.0
2018,7,9,5,15,184.0,17.0,4.5,14.25,31.5,64.8,0.0
2018,7,9,5,30,316.0,28.0,4.6,14.5,57.0,132.92,85.91
2018,7,9,5,45,410.0,36.5,4.65,14.75,97.5,192.98,144.7
2018,7,9,6,0,504.0,45.0,4.7,15.0,138.0,263.66,207.94
2018,7,9,6,15,308.5,68.0,4.7,15.3,130.5,227.07,184.16
2018,7,9,6,30,113.0,91.0,4.7,15.6,123.0,153.98,125.24
2018,7,9,6,45,116.0,118.0,4.7,15.9,156.5,190.64,156.41
2018,7,9,7,0,119.0,145.0,4.7,16.2,190.0,227.17,186.6
2018,7,9,7,15,357.5,128.5,4.6,16.55,290.5,391.43,323.63
2018,7,9,7,30,596.0,112.0,4.5,16.9,391.0,562.71,461.05
2018,7,9,7,45,664.5,106.5,4.4,17.2,450.0,633.16,514.38
2018,7,9,8,0,733.0,101.0,4.3,17.5,509.0,703.96,565.17
2018,7,9,8,15,795.0,90.5,4.2,17.85,568.5,769.51,610.49
2018,7,9,8,30,857.0,80.0,4.1,18.2,628.0,829.37,650.64
2018,7,9,8,45,869.5,82.0,3.95,18.55,671.5,867.9,674.49
2018,7,9,9,0,882.0,84.0,3.8,18.9,715.0,904.04,696.34
2018,7,9,9,15,892.0,85.5,3.75,19.2,754.5,934.65,714.74
2018,7,9,9,30,902.0,87.0,3.7,19.5,794.0,962.32,730.99
2018,7,9,9,45,910.0,88.0,3.7,19.8,828.0,984.36,743.66
2018,7,9,10,0,918.0,89.0,3.7,20.1,862.0,1003.05,754.11
2018,7,9,10,15,923.5,90.0,3.7,20.35,890.0,1015.78,760.75
2018,7,9,10,30,929.0,91.0,3.7,20.6,918.0,1024.87,765.08
2018,7,9,10,45,932.0,92.5,3.7,20.85,939.5,1028.28,765.77
2018,7,9,11,0,935.0,94.0,3.7,21.1,961.0,1027.91,764.1
2018,7,9,11,15,937.5,95.0,3.8,21.3,976.0,1022.75,760.26
2018,7,9,11,30,940.0,96.0,3.9,21.5,991.0,1013.84,754.05
2018,7,9,11,45,941.0,96.5,4.05,21.65,998.0,999.29,744.63
2018,7,9,12,0,942.0,97.0,4.2,21.8,1005.0,981.18,732.86
2018,7,9,12,15,942.0,97.0,4.35,21.85,1005.0,958.22,718.07
2018,7,9,12,30,942.0,97.0,4.5,21.9,1005.0,931.96,701.15
2018,7,9,12,45,940.5,97.5,4.7,21.9,998.0,901.7,682.13
2018,7,9,13,0,939.0,98.0,4.9,21.9,991.0,868.44,660.73
2018,7,9,13,15,936.5,97.5,5.05,21.9,976.5,830.64,635.51
2018,7,9,13,30,934.0,97.0,5.2,21.9,962.0,790.2,608.09
2018,7,9,13,45,930.5,95.0,5.35,21.85,940.0,745.28,577.17
2018,7,9,14,0,927.0,93.0,5.5,21.8,918.0,698.17,542.03
2018,7,9,14,15,921.5,92.0,5.6,21.7,890.0,648.71,503.91
2018,7,9,14,30,916.0,91.0,5.7,21.6,862.0,597.63,463.46
2018,7,9,14,45,908.5,90.0,5.85,21.5,828.0,544.15,420.03
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,489.71,374.46
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,432.73,325.26
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,375.58,274.76
2018,7,9,15,45,869.5,82.5,6.15,21.1,671.5,317.66,223.28
2018,7,9,16,0,858.0,80.0,6.3,20.8,628.0,260.23,172.18
2018,7,9,16,15,842.5,77.5,6.35,20.6,581.0,202.84,123.11
2018,7,9,16,30,827.0,75.0,6.4,20.4,534.0,146.84,80.59
2018,7,9,16,45,806.5,72.0,6.4,20.15,484.5,91.86,50.49
2018,7,9,17,0,786.0,69.0,6.4,19.9,435.0,50.67,38.47
2018,7,9,17,15,757.0,65.0,6.3,19.55,384.0,48.83,37.07
2018,7,9,17,30,728.0,61.0,6.2,19.2,333.0,46.9,35.55
2018,7,9,17,45,687.5,57.0,6.1,18.9,283.0,44.81,33.83
2018,7,9,18,0,647.0,53.0,6.0,18.6,233.0,42.69,31.99
2018,7,9,18,15,586.0,47.5,5.8,18.2,185.5,39.13,28.78
2018,7,9,18,30,525.0,42.0,5.6,17.8,138.0,32.54,22.77
2018,7,9,18,45,429.5,35.0,5.45,17.45,97.5,27.79,18.15
2018,7,9,19,0,334.0,28.0,5.3,17.1,57.0,22.99,12.05
2018,7,9,19,15,193.0,17.0,5.15,16.95,31.5,15.46,0.0
2018,7,9,19,30,52.0,6.0,5.0,16.8,6.0,5.46,0.0
2018,7,9,19,45,26.0,3.0,4.9,16.65,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,10,4,45,31.0,3.0,4.0,14.1,3.0,0.0,0.0
2018,7,10,5,0,62.0,6.0,4.2,14.2,6.0,15.54,0.0
2018,7,10,5,15,216.0,16.5,4.35,14.45,33.0,62.06,0.0
2018,7,10,5,30,370.0,27.0,4.5,14.7,60.0,146.7,93.52
2018,7,10,5,45,463.5,33.5,4.6,14.9,101.0,207.31,154.86
2018,7,10,6,0,557.0,40.0,4.7,15.1,142.0,276.41,217.46
2018,7,10,6,15,616.0,45.5,4.75,15.5,190.5,341.04,275.91
2018,7,10,6,30,675.0,51.0,4.8,15.9,239.0,411.03,337.18
2018,7,10,6,45,714.0,55.0,4.8,16.25,289.5,473.11,390.21
2018,7,10,7,0,753.0,59.0,4.8,16.6,340.0,537.59,443.23
2018,7,10,7,15,781.5,62.0,4.75,16.95,391.5,596.01,489.53
2018,7,10,7,30,810.0,65.0,4.7,17.3,443.0,649.9,529.99
2018,7,10,7,45,830.5,67.5,4.7,17.7,493.0,702.24,567.06
2018,7,10,8,0,851.0,70.0,4.7,18.1,543.0,753.84,602.77
2018,7,10,8,15,867.0,72.5,4.65,18.4,591.0,800.67,634.21
2018,7,10,8,30,883.0,75.0,4.6,18.7,639.0,845.78,663.85
2018,7,10,8,45,895.0,77.5,4.6,19.0,683.5,885.35,689.37
2018,7,10,9,0,907.0,80.0,4.6,19.3,728.0,922.4,712.85
2018,7,10,9,15,914.0,82.5,4.6,19.55,767.0,952.03,731.08
2018,7,10,9,30,921.0,85.0,4.6,19.8,806.0,978.49,747.04
2018,7,10,9,45,925.5,88.0,4.65,20.05,840.0,999.73,759.84
2018,7,10,10,0,930.0,91.0,4.7,20.3,874.0,1017.4,770.27
2018,7,10,10,15,936.0,92.0,4.8,20.5,902.5,1030.74,778.44
2018,7,10,10,30,942.0,93.0,4.9,20.7,931.0,1040.39,784.24
2018,7,10,10,45,946.0,94.5,5.05,20.95,953.5,1044.81,786.89
2018,7,10,11,0,950.0,96.0,5.2,21.2,976.0,1045.38,787.05
2018,7,10,11,15,952.5,96.5,5.35,21.25,990.5,1039.6,783.61
2018,7,10,11,30,955.0,97.0,5.5,21.3,1005.0,1030.02,777.66
2018,7,10,11,45,956.5,97.0,5.65,21.35,1012.5,1015.24,768.2
2018,7,10,12,0,958.0,97.0,5.8,21.4,1020.0,996.84,756.24
2018,7,10,12,15,957.5,97.5,5.95,21.35,1020.0,973.54,741.16
2018,7,10,12,30,957.0,98.0,6.1,21.3,1020.0,946.9,723.66
2018,7,10,12,45,955.5,98.0,6.25,21.25,1012.5,915.71,702.83
2018,7,10,13,0,954.0,98.0,6.4,21.2,1005.0,881.49,679.67
2018,7,10,13,15,951.5,97.0,6.5,21.05,990.0,842.68,653.03
2018,7,10,13,30,949.0,96.0,6.6,20.9,975.0,801.2,624.21
2018,7,10,13,45,945.0,95.0,6.75,20.75,953.0,756.15,592.61
2018,7,10,14,0,941.0,94.0,6.9,20.6,931.0,708.91,556.78
2018,7,10,14,15,935.5,93.0,6.95,20.4,902.5,658.74,517.42
2018,7,10,14,30,930.0,92.0,7.0,20.2,874.0,606.93,475.73
2018,7,10,14,45,922.5,90.0,7.05,20.0,839.0,551.83,430.32
2018,7,10,15,0,915.0,88.0,7.1,19.8,804.0,495.77,382.81
2018,7,10,15,15,904.5,87.0,7.1,19.8,764.0,438.6,332.76
2018,7,10,15,30,894.0,86.0,7.1,19.8,724.0,381.26,281.45
2018,7,10,15,45,881.0,83.5,7.1,19.3,679.5,322.1,228.49
2018,7,10,16,0,868.0,81.0,7.1,18.8,635.0,263.58,176.08
2018,7,10,16,15,851.5,79.0,7.05,18.5,587.5,205.73,126.19
2018,7,10,16,30,835.0,77.0,7.0,18.2,540.0,149.37,83.05
2018,7,10,16,45,813.5,73.5,6.95,17.9,489.5,85.44,45.37
2018,7,10,17,0,792.0,70.0,6.9,17.6,439.0,51.46,39.54
2018,7,10,17,15,764.0,66.5,6.85,17.3,388.0,50.04,38.49
2018,7,10,17,30,736.0,63.0,6.8,17.0,337.0,48.54,37.33
2018,7,10,17,45,696.5,58.5,6.7,16.65,286.5,46.12,35.31
2018,7,10,18,0,657.0,54.0,6.6,16.3,236.0,43.62,33.13
2018,7,10,18,15,597.0,48.5,6.45,16.05,188.0,40.1,29.9
2018,7,10,18,30,537.0,43.0,6.3,15.8,140.0,33.45,23.76
2018,7,10,18,45,441.0,35.5,6.1,15.55,99.0,28.3,18.73
2018,7,10,19,0,345.0,28.0,5.9,15.3,58.0,23.05,12.09
2018,7,10,19,15,199.5,17.0,5.8,15.2,32.0,15.46,0.0
2018,7,10,19,30,54.0,6.0,5.7,15.1,6.0,5.46,0.0
2018,7,10,19,45,27.0,3.0,5.55,15.0,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.5,2.8,13.9,0.5,0.0,0.0
2018,7,11,5,0,0.0,1.0,2.8,14.1,1.0,0.91,0.0
2018,7,11,5,15,0.0,6.5,2.8,14.4,6.5,5.91,0.0
2018,7,11,5,30,0.0,12.0,2.8,14.7,12.0,10.54,2.13
2018,7,11,5,45,20.0,22.0,2.8,14.95,25.5,26.41,15.87
2018,7,11,6,0,40.0,32.0,2.8,15.2,39.0,48.81,35.19
2018,7,11,6,15,20.0,36.0,2.65,15.5,39.5,41.44,29.64
2018,7,11,6,30,0.0,40.0,2.5,15.8,40.0,35.26,24.49
2018,7,11,6,45,0.0,57.5,2.4,16.05,57.5,50.78,37.66
2018,7,11,7,0,0.0,75.0,2.3,16.3,75.0,66.54,50.85
2018,7,11,7,15,0.0,103.5,2.2,16.6,103.5,93.49,73.17
2018,7,11,7,30,0.0,132.0,2.1,16.9,132.0,120.71,95.3
2018,7,11,7,45,4.5,155.5,2.05,17.2,158.0,146.39,115.94
2018,7,11,8,0,9.0,179.0,2.0,17.5,184.0,172.44,136.57
2018,7,11,8,15,20.0,209.5,2.0,17.8,222.0,211.15,167.22
2018,7,11,8,30,31.0,240.0,2.0,18.1,260.0,263.53,208.02
2018,7,11,8,45,47.0,272.5,2.0,18.4,305.0,311.68,244.86
2018,7,11,9,0,63.0,305.0,2.0,18.7,350.0,360.44,281.48
2018,7,11,9,15,86.5,330.5,2.1,19.0,396.0,409.05,317.83
2018,7,11,9,30,110.0,356.0,2.2,19.3,442.0,473.97,365.56
2018,7,11,9,45,100.0,371.0,2.25,19.55,452.0,463.78,356.51
