Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,6,15,0.0,34.0,2.0,17.35,34.0,29.96,19.66
2018,7,21,6,30,0.0,45.0,2.0,17.6,45.0,39.7,28.02
2018,7,21,6,45,8.0,79.5,1.95,17.9,82.5,76.44,59.04
2018,7,21,7,0,16.0,114.0,1.9,18.2,120.0,115.57,91.56
2018,7,21,7,15,60.0,148.0,1.9,18.5,174.5,187.44,150.95
2018,7,21,7,30,104.0,182.0,1.9,18.8,229.0,268.2,215.86
2018,7,21,7,45,144.5,204.0,1.9,19.1,277.5,325.58,260.81
2018,7,21,8,0,185.0,226.0,1.9,19.4,326.0,385.85,307.05
2018,7,21,8,15,189.5,244.0,1.9,19.7,354.5,414.61,327.54
2018,7,21,8,30,194.0,262.0,1.9,20.0,383.0,443.01,347.58
2018,7,21,8,45,419.0,212.5,1.95,20.25,498.5,623.38,484.83
2018,7,21,9,0,644.0,163.0,2.0,20.5,614.0,793.1,605.86
2018,7,21,9,15,575.5,203.0,2.0,20.7,623.5,786.58,597.2
2018,7,21,9,30,507.0,243.0,2.0,20.9,633.0,767.93,580.88
2018,7,21,9,45,450.5,286.5,2.05,21.1,645.0,765.88,576.49
2018,7,21,10,0,394.0,330.0,2.1,21.3,657.0,758.81,568.57
2018,7,21,10,15,385.5,341.0,2.15,21.4,670.0,762.61,570.22
2018,7,21,10,30,377.0,352.0,2.2,21.5,683.0,749.91,560.84
2018,7,21,10,45,315.0,387.0,2.3,21.65,668.5,721.33,538.83
2018,7,21,11,0,253.0,422.0,2.4,21.8,654.0,690.55,515.29
2018,7,21,11,15,238.5,426.0,2.45,21.85,647.5,673.98,503.33
2018,7,21,11,30,224.0,430.0,2.5,21.9,641.0,643.94,482.02
2018,7,21,11,45,401.5,349.0,2.55,21.95,731.0,750.17,561.35
2018,7,21,12,0,579.0,268.0,2.6,22.0,821.0,828.05,618.75
2018,7,21,12,15,685.5,217.5,2.65,22.0,872.0,859.95,642.08
2018,7,21,12,30,792.0,167.0,2.7,22.0,923.0,879.55,655.46
2018,7,21,12,45,690.5,213.0,2.75,21.95,868.5,812.07,609.83
2018,7,21,13,0,589.0,259.0,2.8,21.9,814.0,741.7,559.38
2018,7,21,13,15,529.5,279.0,2.8,21.85,772.0,684.91,518.58
2018,7,21,13,30,470.0,299.0,2.8,21.8,730.0,631.76,479.67
2018,7,21,13,45,367.5,341.5,2.85,21.7,673.5,569.12,432.77
2018,7,21,14,0,265.0,384.0,2.9,21.6,617.0,512.67,389.99
2018,7,21,14,15,551.0,249.0,2.9,21.5,714.0,558.3,427.42
2018,7,21,14,30,837.0,114.0,2.9,21.4,811.0,577.35,442.1
2018,7,21,14,45,829.5,111.0,2.9,21.3,777.5,525.54,400.71
2018,7,21,15,0,822.0,108.0,2.9,21.2,744.0,472.92,357.82
2018,7,21,15,15,758.0,121.0,2.9,21.2,683.5,405.98,303.33
2018,7,21,15,30,694.0,134.0,2.9,21.2,623.0,343.89,251.98
2018,7,21,15,45,733.0,116.0,2.9,20.85,603.0,301.32,213.06
2018,7,21,16,0,772.0,98.0,2.9,20.5,583.0,249.54,166.08
2018,7,21,16,15,756.0,94.0,2.9,20.25,537.5,194.61,119.81
2018,7,21,16,30,740.0,90.0,2.9,20.0,492.0,141.32,79.64
2018,7,21,16,45,706.5,87.5,2.95,19.8,441.0,90.25,52.1
2018,7,21,17,0,673.0,85.0,3.0,19.6,390.0,56.43,43.56
2018,7,21,17,15,651.0,78.5,3.0,19.25,344.0,53.65,41.37
2018,7,21,17,30,629.0,72.0,3.0,18.9,298.0,50.65,38.92
2018,7,21,17,45,578.5,66.5,3.0,18.6,249.0,48.04,36.73
2018,7,21,18,0,528.0,61.0,3.0,18.3,200.0,45.34,34.36
2018,7,21,18,15,405.0,54.5,2.95,18.05,147.5,41.47,30.79
2018,7,21,18,30,282.0,48.0,2.9,17.8,95.0,36.58,26.14
2018,7,21,18,45,187.5,34.0,2.85,17.55,61.0,26.23,16.48
2018,7,21,19,0,93.0,20.0,2.8,17.3,27.0,15.59,3.71
2018,7,21,19,15,52.0,11.0,2.7,17.2,14.5,10.01,0.0
2018,7,21,19,30,11.0,2.0,2.6,17.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,2.5,16.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.8,16.3,2.0,0.0,0.0
2018,7,22,5,15,53.0,10.0,1.8,16.5,13.0,20.31,0.0
2018,7,22,5,30,93.0,18.0,1.8,16.7,24.0,53.47,16.06
2018,7,22,5,45,143.0,31.5,1.85,16.9,50.0,95.73,67.94
2018,7,22,6,0,193.0,45.0,1.9,17.1,76.0,138.77,106.57
2018,7,22,6,15,217.0,56.5,1.9,17.3,103.0,173.45,137.9
2018,7,22,6,30,241.0,68.0,1.9,17.5,130.0,210.58,170.58
2018,7,22,6,45,225.5,95.0,1.95,17.7,163.0,235.23,191.91
2018,7,22,7,0,210.0,122.0,2.0,17.9,196.0,267.76,218.49
2018,7,22,7,15,335.0,124.0,2.05,18.15,263.5,373.32,304.17
2018,7,22,7,30,460.0,126.0,2.1,18.4,331.0,478.23,386.69
2018,7,22,7,45,551.5,120.0,2.1,18.65,395.0,566.67,453.65
2018,7,22,8,0,643.0,114.0,2.1,18.9,459.0,654.17,517.64
2018,7,22,8,15,727.5,98.5,2.15,19.15,523.5,726.36,567.43
2018,7,22,8,30,812.0,83.0,2.2,19.4,588.0,797.71,615.5
2018,7,22,8,45,825.5,85.0,2.25,19.65,631.0,836.35,639.86
2018,7,22,9,0,839.0,87.0,2.3,19.9,674.0,872.79,662.76
2018,7,22,9,15,779.0,120.5,2.35,20.05,690.0,882.4,667.5
2018,7,22,9,30,719.0,154.0,2.4,20.2,706.0,881.86,665.7
2018,7,22,9,45,590.0,224.0,2.5,20.4,691.0,842.13,636.88
2018,7,22,10,0,461.0,294.0,2.6,20.6,676.0,788.42,595.55
2018,7,22,10,15,375.0,341.0,2.7,20.7,659.0,737.92,557.93
2018,7,22,10,30,289.0,388.0,2.8,20.8,642.0,700.12,528.43
2018,7,22,10,45,300.5,392.5,2.85,20.9,662.0,713.03,537.45
2018,7,22,11,0,312.0,397.0,2.9,21.0,682.0,724.33,545.01
2018,7,22,11,15,330.5,377.5,3.0,21.05,684.0,716.49,540.27
2018,7,22,11,30,349.0,358.0,3.1,21.1,686.0,707.11,534.58
2018,7,22,11,45,416.5,319.5,3.2,21.15,714.5,736.59,557.4
2018,7,22,12,0,484.0,281.0,3.3,21.2,743.0,749.88,568.75
2018,7,22,12,15,688.0,195.0,3.4,21.25,851.5,840.95,636.2
2018,7,22,12,30,892.0,109.0,3.5,21.3,960.0,907.25,681.52
2018,7,22,12,45,892.0,108.0,3.6,21.3,953.5,878.04,661.74
2018,7,22,13,0,892.0,107.0,3.7,21.3,947.0,845.88,640.53
2018,7,22,13,15,889.5,106.0,3.75,21.3,932.5,808.9,615.54
2018,7,22,13,30,887.0,105.0,3.8,21.3,918.0,769.4,588.6
2018,7,22,13,45,882.5,104.5,3.9,21.25,897.0,726.55,559.3
2018,7,22,14,0,878.0,104.0,4.0,21.2,876.0,681.66,525.98
2018,7,22,14,15,872.0,102.5,4.05,21.15,848.5,633.14,488.97
2018,7,22,14,30,866.0,101.0,4.1,21.1,821.0,583.15,449.83
2018,7,22,14,45,858.0,99.5,4.15,21.0,787.5,530.87,407.87
2018,7,22,15,0,850.0,98.0,4.2,20.9,754.0,477.75,363.97
2018,7,22,15,15,839.0,95.5,4.2,20.9,715.0,422.01,316.57
2018,7,22,15,30,828.0,93.0,4.2,20.9,676.0,366.26,267.97
2018,7,22,15,45,814.5,90.5,4.2,20.6,633.0,310.02,218.47
2018,7,22,16,0,801.0,88.0,4.2,20.3,590.0,254.51,169.55
2018,7,22,16,15,783.5,85.0,4.2,20.1,543.5,192.05,116.92
2018,7,22,16,30,766.0,82.0,4.2,19.9,497.0,137.72,75.85
2018,7,22,16,45,742.0,78.5,4.2,19.7,448.5,84.73,46.93
2018,7,22,17,0,718.0,75.0,4.2,19.5,400.0,55.01,42.35
2018,7,22,17,15,686.0,71.0,4.2,19.2,350.5,53.39,41.16
2018,7,22,17,30,654.0,67.0,4.2,18.9,301.0,47.19,35.89
2018,7,22,17,45,608.5,62.0,4.2,18.6,252.5,44.81,33.89
2018,7,22,18,0,563.0,57.0,4.2,18.3,204.0,42.36,31.72
2018,7,22,18,15,496.5,50.0,4.1,18.05,159.0,38.11,27.83
2018,7,22,18,30,430.0,43.0,4.0,17.8,114.0,33.74,23.65
2018,7,22,18,45,329.5,33.5,3.9,17.55,77.0,26.92,16.99
2018,7,22,19,0,229.0,24.0,3.8,17.3,40.0,19.86,5.54
2018,7,22,19,15,122.0,13.0,3.7,17.15,21.0,11.82,0.0
2018,7,22,19,30,15.0,2.0,3.6,17.0,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,2.9,15.15,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,2.9,15.2,2.0,0.0,0.0
2018,7,23,5,15,119.5,12.5,2.85,15.35,19.0,36.61,0.0
2018,7,23,5,30,224.0,22.0,2.8,15.5,36.0,94.74,26.22
2018,7,23,5,45,303.5,29.0,2.75,15.7,66.0,148.42,106.25
2018,7,23,6,0,383.0,36.0,2.7,15.9,96.0,205.03,158.53
2018,7,23,6,15,258.5,29.5,2.65,16.2,76.5,162.31,129.37
2018,7,23,6,30,134.0,23.0,2.6,16.5,57.0,99.33,79.2
2018,7,23,6,45,67.0,34.5,2.55,16.75,51.5,76.91,60.55
2018,7,23,7,0,0.0,46.0,2.5,17.0,46.0,40.58,28.83
2018,7,23,7,15,0.0,69.5,2.5,17.35,69.5,61.44,46.29
2018,7,23,7,30,0.0,93.0,2.5,17.7,93.0,83.1,64.11
2018,7,23,7,45,0.0,108.0,2.5,18.0,108.0,97.05,75.3
2018,7,23,8,0,0.0,123.0,2.5,18.3,123.0,111.01,86.37
2018,7,23,8,15,3.0,153.0,2.5,18.6,155.0,141.98,111.21
2018,7,23,8,30,6.0,183.0,2.5,18.9,187.0,173.31,135.93
2018,7,23,8,45,15.0,218.5,2.5,19.25,229.0,215.68,169.2
2018,7,23,9,0,24.0,254.0,2.5,19.6,271.0,258.62,202.3
2018,7,23,9,15,42.0,291.0,2.55,19.85,322.5,327.62,255.25
2018,7,23,9,30,60.0,328.0,2.6,20.1,374.0,383.29,296.97
2018,7,23,9,45,101.5,359.5,2.65,20.4,441.5,456.13,351.59
2018,7,23,10,0,143.0,391.0,2.7,20.7,509.0,545.86,417.0
2018,7,23,10,15,262.5,373.0,2.8,20.85,599.5,660.27,501.74
2018,7,23,10,30,382.0,355.0,2.9,21.0,690.0,759.11,573.3
2018,7,23,10,45,377.5,375.0,2.95,21.2,713.0,772.49,580.52
2018,7,23,11,0,373.0,395.0,3.0,21.4,736.0,783.65,586.88
2018,7,23,11,15,339.0,406.5,3.1,21.5,720.5,754.79,565.66
2018,7,23,11,30,305.0,418.0,3.2,21.6,705.0,724.59,543.68
2018,7,23,11,45,229.5,445.5,3.3,21.65,662.5,657.77,494.7
2018,7,23,12,0,154.0,473.0,3.4,21.7,620.0,604.09,454.42
2018,7,23,12,15,212.0,447.0,3.55,21.65,649.0,624.0,471.29
2018,7,23,12,30,270.0,421.0,3.7,21.6,678.0,648.37,490.68
2018,7,23,12,45,290.0,405.0,3.85,21.55,679.5,636.55,483.18
2018,7,23,13,0,310.0,389.0,4.0,21.5,681.0,622.83,474.37
2018,7,23,13,15,231.5,419.5,4.15,21.45,635.5,570.24,434.49
2018,7,23,13,30,153.0,450.0,4.3,21.4,590.0,519.37,395.74
2018,7,23,13,45,201.5,414.5,4.45,21.3,594.5,511.17,391.67
2018,7,23,14,0,250.0,379.0,4.6,21.2,599.0,499.12,384.13
2018,7,23,14,15,566.0,240.5,4.7,21.1,716.5,561.21,434.84
2018,7,23,14,30,882.0,102.0,4.8,21.0,834.0,593.28,459.8
2018,7,23,14,45,874.0,100.0,4.9,20.9,800.0,539.66,416.33
2018,7,23,15,0,866.0,98.0,5.0,20.8,766.0,485.18,371.15
2018,7,23,15,15,855.0,96.0,5.0,20.8,726.5,428.88,322.9
2018,7,23,15,30,844.0,94.0,5.0,20.8,687.0,372.53,273.42
2018,7,23,15,45,828.5,92.0,5.1,20.45,642.5,315.07,222.78
2018,7,23,16,0,813.0,90.0,5.2,20.1,598.0,252.26,167.87
2018,7,23,16,15,602.5,130.0,5.2,19.8,490.0,190.67,123.93
2018,7,23,16,30,392.0,170.0,5.2,19.5,382.0,157.91,107.93
2018,7,23,16,45,251.5,165.5,5.2,19.2,296.5,127.67,94.09
2018,7,23,17,0,111.0,161.0,5.2,18.9,211.0,120.07,98.71
2018,7,23,17,15,75.5,97.0,5.1,18.6,129.0,77.26,62.05
2018,7,23,17,30,40.0,33.0,5.0,18.3,47.0,28.37,19.41
2018,7,23,17,45,104.0,43.5,4.95,17.95,72.5,34.27,24.69
2018,7,23,18,0,168.0,54.0,4.9,17.6,98.0,42.66,32.08
2018,7,23,18,15,129.0,37.0,4.75,17.35,66.5,27.21,18.33
2018,7,23,18,30,90.0,20.0,4.6,17.1,35.0,14.96,7.38
2018,7,23,18,45,74.5,20.5,4.4,16.8,30.0,16.98,8.64
2018,7,23,19,0,59.0,21.0,4.2,16.5,25.0,17.18,3.28
2018,7,23,19,15,35.5,11.5,4.15,16.4,13.5,10.46,0.0
2018,7,23,19,30,12.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,4.0,16.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.4,15.8,1.5,1.36,0.0
2018,7,24,5,30,0.0,3.0,3.4,16.0,3.0,2.63,0.0
2018,7,24,5,45,0.0,5.0,3.45,16.15,5.0,4.38,0.0
2018,7,24,6,0,0.0,7.0,3.5,16.3,7.0,6.14,0.0
2018,7,24,6,15,0.0,10.0,3.55,16.55,10.0,8.78,1.78
2018,7,24,6,30,0.0,13.0,3.6,16.8,13.0,11.42,4.07
2018,7,24,6,45,0.0,17.0,3.6,17.0,17.0,14.95,7.09
2018,7,24,7,0,0.0,21.0,3.6,17.2,21.0,18.48,10.08
2018,7,24,7,15,1.0,60.5,3.6,17.45,61.0,54.09,40.14
2018,7,24,7,30,2.0,100.0,3.6,17.7,101.0,91.26,70.99
2018,7,24,7,45,4.0,129.5,3.55,17.95,131.5,120.97,95.2
2018,7,24,8,0,6.0,159.0,3.5,18.2,162.0,151.02,119.33
2018,7,24,8,15,8.0,178.0,3.55,18.45,182.5,170.8,134.84
2018,7,24,8,30,10.0,197.0,3.6,18.7,203.0,190.67,150.28
2018,7,24,8,45,20.0,231.0,3.65,18.95,244.5,232.71,183.43
2018,7,24,9,0,30.0,265.0,3.7,19.2,286.0,289.87,227.82
2018,7,24,9,15,38.0,292.5,3.75,19.4,320.5,325.7,254.97
2018,7,24,9,30,46.0,320.0,3.8,19.6,355.0,361.55,281.88
2018,7,24,9,45,45.5,334.0,3.9,19.8,370.0,374.62,290.98
2018,7,24,10,0,45.0,348.0,4.0,20.0,385.0,387.39,299.92
2018,7,24,10,15,55.0,370.5,4.05,20.15,417.5,419.17,323.54
2018,7,24,10,30,65.0,393.0,4.1,20.3,450.0,450.56,346.6
2018,7,24,10,45,67.5,407.0,4.15,20.4,467.5,465.07,356.82
2018,7,24,11,0,70.0,421.0,4.2,20.5,485.0,479.02,366.69
2018,7,24,11,15,92.0,437.5,4.2,20.55,523.0,514.18,392.87
2018,7,24,11,30,114.0,454.0,4.2,20.6,561.0,561.36,427.39
2018,7,24,11,45,175.5,457.5,4.25,20.65,624.0,617.92,469.9
2018,7,24,12,0,237.0,461.0,4.3,20.7,687.0,671.31,509.5
2018,7,24,12,15,334.0,417.5,4.35,20.7,735.5,717.72,545.28
2018,7,24,12,30,431.0,374.0,4.4,20.7,784.0,756.3,575.16
2018,7,24,12,45,501.0,329.0,4.4,20.7,802.0,756.45,576.99
2018,7,24,13,0,571.0,284.0,4.4,20.7,820.0,750.52,574.54
2018,7,24,13,15,571.5,279.0,4.4,20.7,808.5,719.86,552.33
2018,7,24,13,30,572.0,274.0,4.4,20.7,797.0,687.51,528.75
2018,7,24,13,45,600.5,254.5,4.45,20.65,792.0,661.22,510.08
2018,7,24,14,0,629.0,235.0,4.5,20.6,787.0,631.12,488.01
2018,7,24,14,15,759.5,166.5,4.5,20.55,811.5,619.15,479.79
2018,7,24,14,30,890.0,98.0,4.5,20.5,836.0,594.6,460.61
2018,7,24,14,45,882.0,96.5,4.5,20.4,802.0,540.95,417.15
2018,7,24,15,0,874.0,95.0,4.5,20.3,768.0,486.42,371.82
2018,7,24,15,15,863.0,93.5,4.5,20.3,728.5,430.04,323.59
2018,7,24,15,30,852.0,92.0,4.5,20.3,689.0,373.59,274.07
2018,7,24,15,45,839.0,89.5,4.55,20.05,645.5,315.94,223.1
2018,7,24,16,0,826.0,87.0,4.6,19.8,602.0,258.96,172.63
2018,7,24,16,15,808.5,84.0,4.6,19.6,554.5,194.89,118.45
2018,7,24,16,30,791.0,81.0,4.6,19.4,507.0,138.91,76.1
2018,7,24,16,45,767.5,77.5,4.6,19.2,457.5,84.3,46.51
2018,7,24,17,0,744.0,74.0,4.6,19.0,408.0,54.59,42.09
2018,7,24,17,15,694.0,72.5,4.6,18.7,353.5,54.77,42.45
2018,7,24,17,30,644.0,71.0,4.6,18.4,299.0,50.21,38.61
2018,7,24,17,45,598.5,65.5,4.6,18.1,250.5,47.59,36.4
2018,7,24,18,0,553.0,60.0,4.6,17.8,202.0,44.88,34.0
2018,7,24,18,15,484.5,51.5,4.55,17.55,156.0,39.47,29.06
2018,7,24,18,30,416.0,43.0,4.5,17.3,110.0,33.86,23.75
2018,7,24,18,45,319.0,33.5,4.4,17.05,74.0,27.07,17.02
2018,7,24,19,0,222.0,24.0,4.3,16.8,38.0,20.04,3.66
2018,7,24,19,15,119.0,13.5,4.25,16.65,20.0,12.28,0.0
2018,7,24,19,30,16.0,3.0,4.2,16.5,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.15,16.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,0.0,2.0,3.4,15.25,2.0,1.82,0.0
2018,7,25,5,30,0.0,4.0,3.4,15.5,4.0,3.5,0.0
2018,7,25,5,45,42.0,9.5,3.45,15.75,16.0,30.28,17.64
2018,7,25,6,0,84.0,15.0,3.5,16.0,28.0,55.87,40.04
2018,7,25,6,15,42.0,20.0,3.45,16.3,26.5,42.5,30.24
2018,7,25,6,30,0.0,25.0,3.4,16.6,25.0,22.0,13.08
2018,7,25,6,45,0.0,42.0,3.35,16.9,42.0,37.03,25.88
2018,7,25,7,0,0.0,59.0,3.3,17.2,59.0,52.11,38.57
2018,7,25,7,15,0.0,79.5,3.35,17.5,79.5,70.66,53.99
2018,7,25,7,30,0.0,100.0,3.4,17.8,100.0,89.9,69.76
2018,7,25,7,45,0.5,119.0,3.45,18.1,119.5,108.12,84.47
2018,7,25,8,0,1.0,138.0,3.5,18.4,139.0,126.42,99.05
2018,7,25,8,15,6.5,169.5,3.5,18.65,173.5,161.19,126.99
2018,7,25,8,30,12.0,201.0,3.5,18.9,208.0,196.46,154.88
2018,7,25,8,45,15.0,220.0,3.5,19.15,230.0,217.36,170.93
2018,7,25,9,0,18.0,239.0,3.5,19.4,252.0,238.36,186.92
2018,7,25,9,15,26.0,270.0,3.5,19.65,289.5,290.63,227.23
2018,7,25,9,30,34.0,301.0,3.5,19.9,327.0,330.01,256.92
2018,7,25,9,45,70.0,342.0,3.55,20.1,398.5,407.29,316.09
2018,7,25,10,0,106.0,383.0,3.6,20.3,470.0,485.07,374.22
2018,7,25,10,15,155.0,402.0,3.7,20.45,534.5,568.68,436.1
2018,7,25,10,30,204.0,421.0,3.8,20.6,599.0,635.39,484.74
2018,7,25,10,45,220.5,430.5,3.85,20.75,627.5,658.62,500.75
2018,7,25,11,0,237.0,440.0,3.9,20.9,656.0,680.57,516.01
2018,7,25,11,15,276.0,427.5,4.0,20.95,683.0,714.68,540.99
2018,7,25,11,30,315.0,415.0,4.1,21.0,710.0,732.44,554.47
2018,7,25,11,45,324.5,414.5,4.2,21.0,720.5,731.27,553.81
2018,7,25,12,0,334.0,414.0,4.3,21.0,731.0,728.2,551.93
2018,7,25,12,15,311.5,417.0,4.45,21.0,713.0,696.99,529.56
2018,7,25,12,30,289.0,420.0,4.6,21.0,695.0,665.39,506.94
2018,7,25,12,45,252.5,435.0,4.7,20.95,674.0,632.67,482.68
2018,7,25,13,0,216.0,450.0,4.8,20.9,653.0,595.74,455.24
2018,7,25,13,15,243.5,435.0,4.9,20.85,660.5,594.35,455.39
2018,7,25,13,30,271.0,420.0,5.0,20.8,668.0,585.5,449.83
2018,7,25,13,45,289.0,398.5,5.05,20.7,657.0,561.66,432.88
2018,7,25,14,0,307.0,377.0,5.1,20.6,646.0,536.04,414.3
2018,7,25,14,15,495.5,280.5,5.15,20.45,698.0,552.12,429.06
2018,7,25,14,30,684.0,184.0,5.2,20.3,750.0,548.2,426.85
2018,7,25,14,45,651.5,187.0,5.25,20.1,708.0,493.67,383.16
2018,7,25,15,0,619.0,190.0,5.3,19.9,666.0,441.32,340.42
2018,7,25,15,15,425.5,242.0,5.3,19.9,561.0,365.4,280.08
2018,7,25,15,30,232.0,294.0,5.3,19.9,456.0,311.59,238.96
2018,7,25,15,45,166.0,270.5,5.3,19.4,382.5,262.08,200.99
2018,7,25,16,0,100.0,247.0,5.3,18.9,309.0,215.7,166.17
2018,7,25,16,15,56.5,207.5,5.3,18.6,242.0,176.44,136.69
2018,7,25,16,30,13.0,168.0,5.3,18.3,175.0,143.07,112.14
2018,7,25,16,45,185.0,120.0,5.3,18.0,203.5,94.42,68.85
2018,7,25,17,0,357.0,72.0,5.3,17.7,232.0,45.33,34.22
2018,7,25,17,15,326.0,60.5,5.25,17.45,192.5,39.01,28.82
2018,7,25,17,30,295.0,49.0,5.2,17.2,153.0,32.3,23.0
2018,7,25,17,45,230.5,41.0,5.2,16.9,114.0,27.48,18.78
2018,7,25,18,0,166.0,33.0,5.2,16.6,75.0,24.0,15.68
2018,7,25,18,15,97.0,21.0,5.05,16.4,44.0,15.46,8.01
2018,7,25,18,30,28.0,9.0,4.9,16.2,13.0,7.56,0.93
2018,7,25,18,45,21.5,7.5,4.8,16.0,10.0,6.36,0.0
2018,7,25,19,0,15.0,6.0,4.7,15.8,7.0,5.12,0.0
2018,7,25,19,15,9.5,3.5,4.55,15.7,4.0,3.18,0.0
2018,7,25,19,30,4.0,1.0,4.4,15.6,1.0,0.0,0.0
2018,7,25,19,45,2.0,0.5,4.25,15.5,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,3.65,15.3,1.5,1.36,0.0
2018,7,26,5,30,0.0,3.0,3.6,15.5,3.0,2.63,0.0
2018,7,26,5,45,14.0,6.0,3.55,15.7,8.0,12.35,3.86
2018,7,26,6,0,28.0,9.0,3.5,15.9,13.0,21.84,12.3
2018,7,26,6,15,14.0,11.0,3.45,16.2,13.0,17.14,8.86
2018,7,26,6,30,0.0,13.0,3.4,16.5,13.0,11.42,4.08
2018,7,26,6,45,0.0,22.5,3.35,16.75,22.5,19.79,11.24
2018,7,26,7,0,0.0,32.0,3.3,17.0,32.0,28.19,18.35
2018,7,26,7,15,0.0,52.5,3.25,17.25,52.5,46.34,33.62
2018,7,26,7,30,0.0,73.0,3.2,17.5,73.0,64.56,48.73
2018,7,26,7,45,0.0,82.5,3.1,17.7,82.5,73.03,55.55
2018,7,26,8,0,0.0,92.0,3.0,17.9,92.0,81.67,62.45
2018,7,26,8,15,0.0,112.0,2.95,18.15,112.0,100.27,77.43
2018,7,26,8,30,0.0,132.0,2.9,18.4,132.0,118.95,92.29
2018,7,26,8,45,1.0,147.0,2.85,18.65,147.5,133.81,103.94
2018,7,26,9,0,2.0,162.0,2.8,18.9,163.0,148.74,115.54
2018,7,26,9,15,4.5,181.0,2.8,19.1,184.0,168.93,131.33
2018,7,26,9,30,7.0,200.0,2.8,19.3,205.0,189.22,147.04
2018,7,26,9,45,9.5,222.0,2.85,19.55,229.5,212.43,164.88
2018,7,26,10,0,12.0,244.0,2.9,19.8,254.0,235.64,182.56
2018,7,26,10,15,19.0,282.0,2.95,19.95,298.5,278.72,215.61
2018,7,26,10,30,26.0,320.0,3.0,20.1,343.0,336.65,259.42
2018,7,26,10,45,32.0,346.5,3.1,20.25,375.5,367.94,282.61
2018,7,26,11,0,38.0,373.0,3.2,20.4,408.0,398.68,305.3
2018,7,26,11,15,34.0,369.5,3.35,20.4,401.0,388.69,297.52
2018,7,26,11,30,30.0,366.0,3.5,20.4,394.0,378.65,289.88
2018,7,26,11,45,38.0,386.0,3.6,20.4,422.0,403.17,308.43
2018,7,26,12,0,46.0,406.0,3.7,20.4,450.0,426.71,326.08
2018,7,26,12,15,44.0,404.5,3.85,20.35,446.5,419.3,320.58
2018,7,26,12,30,42.0,403.0,4.0,20.3,443.0,411.72,315.08
2018,7,26,12,45,65.0,404.0,4.15,20.25,465.0,428.01,328.28
2018,7,26,13,0,88.0,405.0,4.3,20.2,487.0,442.46,339.99
2018,7,26,13,15,96.5,387.0,4.4,20.05,476.0,431.17,332.21
2018,7,26,13,30,105.0,369.0,4.5,19.9,465.0,413.18,319.42
2018,7,26,13,45,132.5,347.0,4.55,19.8,465.0,404.72,314.02
2018,7,26,14,0,160.0,325.0,4.6,19.7,465.0,394.02,306.63
2018,7,26,14,15,518.0,219.0,4.65,19.5,651.0,514.38,402.88
2018,7,26,14,30,876.0,113.0,4.7,19.3,837.0,599.53,467.31
2018,7,26,14,45,867.5,110.5,4.75,19.15,802.0,545.23,422.9
2018,7,26,15,0,859.0,108.0,4.8,19.0,767.0,490.13,377.1
2018,7,26,15,15,847.0,106.0,4.8,19.0,727.0,433.48,328.42
2018,7,26,15,30,835.0,104.0,4.8,19.0,687.0,376.88,278.6
2018,7,26,15,45,821.5,100.5,4.8,18.55,642.5,313.58,223.18
2018,7,26,16,0,808.0,97.0,4.8,18.1,598.0,255.85,172.0
2018,7,26,16,15,751.0,97.5,4.75,17.85,534.0,195.19,122.03
2018,7,26,16,30,694.0,98.0,4.7,17.6,470.0,135.63,78.11
2018,7,26,16,45,604.5,102.5,4.7,17.35,403.0,89.13,55.12
2018,7,26,17,0,515.0,107.0,4.7,17.1,336.0,71.35,57.1
2018,7,26,17,15,485.0,101.5,4.7,16.8,295.5,70.06,56.23
2018,7,26,17,30,455.0,96.0,4.7,16.5,255.0,68.26,54.85
2018,7,26,17,45,442.0,83.0,4.7,16.25,217.0,60.33,47.95
2018,7,26,18,0,429.0,70.0,4.7,16.0,179.0,52.86,41.3
2018,7,26,18,15,367.0,59.0,4.6,15.8,137.5,44.53,33.7
2018,7,26,18,30,305.0,48.0,4.5,15.6,96.0,36.81,26.45
2018,7,26,18,45,210.0,34.5,4.45,15.4,62.0,26.81,16.74
2018,7,26,19,0,115.0,21.0,4.4,15.2,28.0,16.51,0.0
2018,7,26,19,15,57.5,10.5,4.3,15.15,14.0,9.55,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,5,15,1.0,1.5,4.65,14.7,1.5,1.57,0.0
2018,7,27,5,30,2.0,3.0,4.7,14.9,3.0,3.21,0.0
2018,7,27,5,45,1.0,5.5,4.8,15.15,5.5,5.15,0.0
2018,7,27,6,0,0.0,8.0,4.9,15.4,8.0,7.02,0.2
2018,7,27,6,15,0.0,11.5,4.85,15.6,11.5,10.1,2.9
2018,7,27,6,30,0.0,15.0,4.8,15.8,15.0,13.18,5.6
2018,7,27,6,45,0.0,27.0,4.75,16.05,27.0,23.76,14.66
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,34.38,23.67
2018,7,27,7,15,0.0,55.5,4.65,16.5,55.5,49.01,35.97
2018,7,27,7,30,0.0,72.0,4.6,16.7,72.0,63.67,48.15
2018,7,27,7,45,0.0,82.0,4.55,16.85,82.0,72.58,55.39
2018,7,27,8,0,0.0,92.0,4.5,17.0,92.0,81.68,62.71
2018,7,27,8,15,0.0,109.0,4.55,17.2,109.0,97.45,75.47
2018,7,27,8,30,0.0,126.0,4.6,17.4,126.0,113.28,88.13
2018,7,27,8,45,0.5,142.0,4.6,17.6,142.5,128.64,100.32
2018,7,27,9,0,1.0,158.0,4.6,17.8,159.0,144.04,112.44
2018,7,27,9,15,3.0,171.5,4.65,17.95,174.0,158.5,123.81
2018,7,27,9,30,5.0,185.0,4.7,18.1,189.0,173.02,135.17
2018,7,27,9,45,7.0,200.5,4.75,18.3,206.0,189.49,147.99
2018,7,27,10,0,9.0,216.0,4.8,18.5,223.0,205.95,160.74
2018,7,27,10,15,10.0,226.0,4.8,18.55,234.5,216.17,168.53
2018,7,27,10,30,11.0,236.0,4.8,18.6,246.0,226.31,176.27
2018,7,27,10,45,14.0,264.5,4.85,18.7,277.0,255.88,199.23
2018,7,27,11,0,17.0,293.0,4.9,18.8,308.0,285.29,221.86
2018,7,27,11,15,17.5,301.0,4.95,18.85,317.0,292.54,227.22
2018,7,27,11,30,18.0,309.0,5.0,18.9,326.0,299.62,232.52
2018,7,27,11,45,154.0,311.0,5.0,18.95,457.0,454.02,355.53
2018,7,27,12,0,290.0,313.0,5.0,19.0,588.0,588.62,459.44
2018,7,27,12,15,340.0,322.0,5.05,19.0,644.5,642.99,499.79
2018,7,27,12,30,390.0,331.0,5.1,19.0,701.0,681.48,528.6
2018,7,27,12,45,414.0,332.5,5.15,18.95,722.5,685.82,532.08
2018,7,27,13,0,438.0,334.0,5.2,18.9,744.0,687.02,533.33
2018,7,27,13,15,398.0,353.0,5.2,18.9,721.0,649.36,504.26
2018,7,27,13,30,358.0,372.0,5.2,18.9,698.0,609.96,473.96
2018,7,27,13,45,307.0,375.0,5.2,18.85,650.0,554.96,431.94
2018,7,27,14,0,256.0,378.0,5.2,18.8,602.0,503.44,392.24
2018,7,27,14,15,584.0,240.0,5.2,18.7,728.0,573.1,449.32
2018,7,27,14,30,912.0,102.0,5.2,18.6,854.0,610.78,478.44
2018,7,27,14,45,904.5,100.0,5.15,18.5,819.5,555.54,432.76
2018,7,27,15,0,897.0,98.0,5.1,18.4,785.0,499.33,385.37
2018,7,27,15,15,886.0,96.0,5.1,18.4,744.0,440.97,334.93
2018,7,27,15,30,875.0,94.0,5.1,18.4,703.0,382.53,283.14
2018,7,27,15,45,860.5,92.0,5.1,18.1,658.0,323.23,230.2
2018,7,27,16,0,846.0,90.0,5.1,17.8,613.0,264.73,177.95
2018,7,27,16,15,827.5,87.0,5.05,17.55,564.5,199.15,122.13
2018,7,27,16,30,809.0,84.0,5.0,17.3,516.0,141.68,78.54
2018,7,27,16,45,783.5,80.5,5.0,17.05,464.5,85.67,48.56
2018,7,27,17,0,758.0,77.0,5.0,16.8,413.0,57.19,44.77
2018,7,27,17,15,680.5,79.0,5.0,16.5,352.0,54.68,42.78
2018,7,27,17,30,603.0,81.0,5.0,16.2,291.0,57.81,45.71
2018,7,27,17,45,570.5,72.0,5.05,15.85,244.5,52.84,41.4
2018,7,27,18,0,538.0,63.0,5.1,15.5,198.0,47.56,36.68
2018,7,27,18,15,410.0,55.0,5.1,15.3,144.0,42.5,31.96
2018,7,27,18,30,282.0,47.0,5.1,15.1,90.0,36.02,25.77
2018,7,27,18,45,156.5,30.5,5.1,14.9,53.0,23.6,13.99
2018,7,27,19,0,31.0,14.0,5.1,14.7,16.0,12.23,0.0
2018,7,27,19,15,15.5,7.0,5.1,14.65,8.0,6.37,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,5,15,2.5,2.0,4.25,14.25,2.0,2.35,0.0
2018,7,28,5,30,5.0,4.0,4.3,14.5,4.0,5.21,0.0
2018,7,28,5,45,2.5,6.5,4.3,14.7,6.5,6.63,0.0
2018,7,28,6,0,0.0,9.0,4.3,14.9,9.0,7.9,0.94
2018,7,28,6,15,0.0,12.5,4.15,15.1,12.5,10.98,3.67
2018,7,28,6,30,0.0,16.0,4.0,15.3,16.0,14.06,6.37
2018,7,28,6,45,0.0,32.0,3.85,15.5,32.0,28.18,18.48
2018,7,28,7,0,0.0,48.0,3.7,15.7,48.0,42.35,30.53
2018,7,28,7,15,0.0,63.0,3.6,15.9,63.0,55.66,41.71
2018,7,28,7,30,0.0,78.0,3.5,16.1,78.0,69.01,52.76
2018,7,28,7,45,0.0,92.5,3.35,16.25,92.5,82.37,63.69
2018,7,28,8,0,0.0,107.0,3.2,16.4,107.0,95.83,74.58
2018,7,28,8,15,0.5,131.5,3.15,16.65,132.0,119.29,93.57
2018,7,28,8,30,1.0,156.0,3.1,16.9,157.0,142.91,112.41
2018,7,28,8,45,3.0,170.5,3.05,17.15,172.5,158.23,124.39
2018,7,28,9,0,5.0,185.0,3.0,17.4,188.0,173.66,136.37
2018,7,28,9,15,8.0,207.5,3.0,17.6,213.0,197.84,155.29
2018,7,28,9,30,11.0,230.0,3.0,17.8,238.0,222.12,174.08
2018,7,28,9,45,16.5,260.5,3.0,18.05,273.5,256.68,200.76
2018,7,28,10,0,22.0,291.0,3.0,18.3,309.0,291.3,227.14
2018,7,28,10,15,36.0,333.0,3.1,18.5,363.5,362.04,281.14
2018,7,28,10,30,50.0,375.0,3.2,18.7,418.0,417.86,322.87
2018,7,28,10,45,85.5,406.0,3.25,18.9,482.5,483.25,371.95
2018,7,28,11,0,121.0,437.0,3.3,19.1,547.0,562.84,430.3
2018,7,28,11,15,138.0,449.5,3.4,19.2,577.0,587.71,448.1
2018,7,28,11,30,155.0,462.0,3.5,19.3,607.0,611.16,465.1
2018,7,28,11,45,200.5,459.5,3.6,19.4,648.5,645.68,491.07
2018,7,28,12,0,246.0,457.0,3.7,19.5,690.0,688.21,522.3
2018,7,28,12,15,442.5,370.5,3.8,19.55,789.5,783.88,595.78
2018,7,28,12,30,639.0,284.0,3.9,19.6,889.0,861.64,654.88
2018,7,28,12,45,659.0,265.5,4.0,19.65,885.5,837.32,638.12
2018,7,28,13,0,679.0,247.0,4.1,19.7,882.0,809.67,619.47
2018,7,28,13,15,541.0,305.5,4.2,19.65,806.5,721.66,553.91
2018,7,28,13,30,403.0,364.0,4.3,19.6,731.0,640.33,492.42
2018,7,28,13,45,343.0,373.5,4.4,19.6,680.5,579.64,447.28
2018,7,28,14,0,283.0,383.0,4.5,19.6,630.0,525.94,406.58
2018,7,28,14,15,554.5,266.5,4.5,19.45,730.0,577.66,448.86
2018,7,28,14,30,826.0,150.0,4.5,19.3,830.0,601.99,467.59
2018,7,28,14,45,822.0,144.5,4.55,19.2,797.0,548.55,424.45
2018,7,28,15,0,818.0,139.0,4.6,19.1,764.0,494.05,379.48
2018,7,28,15,15,805.0,136.0,4.6,19.1,723.5,437.15,331.11
2018,7,28,15,30,792.0,133.0,4.6,19.1,683.0,380.62,281.87
2018,7,28,15,45,756.0,131.5,4.6,18.75,628.5,314.47,225.32
2018,7,28,16,0,720.0,130.0,4.6,18.4,574.0,256.11,175.13
2018,7,28,16,15,717.0,121.5,4.6,18.15,533.5,201.76,128.61
2018,7,28,16,30,714.0,113.0,4.6,17.9,493.0,147.64,87.18
2018,7,28,16,45,623.0,118.0,4.55,17.65,425.5,100.28,64.39
2018,7,28,17,0,532.0,123.0,4.5,17.4,358.0,84.05,68.1
2018,7,28,17,15,538.0,108.0,4.5,17.1,319.5,75.85,61.24
2018,7,28,17,30,544.0,93.0,4.5,16.8,281.0,67.1,53.77
2018,7,28,17,45,494.0,84.5,4.5,16.5,233.5,62.87,50.14
2018,7,28,18,0,444.0,76.0,4.5,16.2,186.0,56.57,44.52
2018,7,28,18,15,338.0,63.5,4.5,15.95,136.0,47.91,36.6
2018,7,28,18,30,232.0,51.0,4.5,15.7,86.0,39.01,28.27
2018,7,28,18,45,161.0,36.0,4.45,15.45,56.0,27.97,17.43
2018,7,28,19,0,90.0,21.0,4.4,15.2,26.0,17.1,0.0
2018,7,28,19,15,45.0,10.5,4.35,15.05,13.0,9.55,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,22.0,6.5,3.7,14.55,7.5,10.54,0.0
2018,7,29,5,30,44.0,13.0,3.7,14.7,15.0,28.43,0.0
2018,7,29,5,45,95.0,25.5,3.75,14.8,37.0,66.07,43.58
2018,7,29,6,0,146.0,38.0,3.8,14.9,59.0,113.3,86.56
2018,7,29,6,15,75.0,54.5,3.75,15.1,65.5,93.03,72.63
2018,7,29,6,30,4.0,71.0,3.7,15.3,72.0,67.56,51.85
2018,7,29,6,45,3.5,88.5,3.7,15.5,89.5,83.99,65.9
2018,7,29,7,0,3.0,106.0,3.7,15.7,107.0,100.29,79.54
2018,7,29,7,15,23.0,134.5,3.65,15.9,144.5,141.44,114.14
2018,7,29,7,30,43.0,163.0,3.6,16.1,182.0,194.45,157.94
2018,7,29,7,45,50.0,186.5,3.55,16.25,211.0,225.43,182.73
2018,7,29,8,0,57.0,210.0,3.5,16.4,240.0,256.77,207.45
2018,7,29,8,15,62.5,232.0,3.5,16.55,267.5,285.47,229.69
2018,7,29,8,30,68.0,254.0,3.5,16.7,295.0,314.28,251.75
2018,7,29,8,45,76.0,277.5,3.45,16.8,327.0,347.01,276.69
2018,7,29,9,0,84.0,301.0,3.4,16.9,359.0,379.82,301.36
2018,7,29,9,15,86.0,322.0,3.4,17.0,384.5,404.19,319.13
2018,7,29,9,30,88.0,343.0,3.4,17.1,410.0,428.17,336.49
2018,7,29,9,45,113.0,366.0,3.35,17.2,456.0,493.06,385.1
2018,7,29,10,0,138.0,389.0,3.3,17.3,502.0,541.29,420.44
2018,7,29,10,15,229.5,375.0,3.35,17.4,571.0,632.52,489.47
2018,7,29,10,30,321.0,361.0,3.4,17.5,640.0,707.55,545.34
2018,7,29,10,45,314.5,369.5,3.4,17.6,648.5,706.87,543.26
2018,7,29,11,0,308.0,378.0,3.4,17.7,657.0,704.49,540.53
2018,7,29,11,15,222.5,418.0,3.45,17.7,621.5,640.1,491.16
2018,7,29,11,30,137.0,458.0,3.5,17.7,586.0,589.89,451.68
2018,7,29,11,45,127.0,458.0,3.55,17.75,577.5,573.55,439.53
2018,7,29,12,0,117.0,458.0,3.6,17.8,569.0,556.81,426.91
2018,7,29,12,15,125.0,456.5,3.7,17.8,575.0,554.99,426.04
2018,7,29,12,30,133.0,455.0,3.8,17.8,581.0,552.12,424.33
2018,7,29,12,45,155.5,452.5,3.85,17.75,598.5,559.81,430.79
2018,7,29,13,0,178.0,450.0,3.9,17.7,616.0,565.43,435.63
2018,7,29,13,15,156.5,443.0,3.95,17.65,587.5,529.73,408.91
2018,7,29,13,30,135.0,436.0,4.0,17.6,559.0,495.3,383.14
2018,7,29,13,45,122.5,417.5,4.05,17.55,527.0,458.93,356.03
2018,7,29,14,0,110.0,399.0,4.1,17.5,495.0,423.81,329.63
2018,7,29,14,15,106.5,383.5,4.15,17.5,474.0,398.08,310.23
2018,7,29,14,30,103.0,368.0,4.2,17.5,453.0,373.86,291.8
2018,7,29,14,45,85.5,339.5,4.25,17.45,408.0,332.37,259.89
2018,7,29,15,0,68.0,311.0,4.3,17.4,363.0,293.26,229.64
2018,7,29,15,15,68.0,298.0,4.3,17.4,347.5,275.6,215.82
2018,7,29,15,30,68.0,285.0,4.3,17.4,332.0,257.89,201.8
2018,7,29,15,45,207.0,234.5,4.45,17.2,364.5,241.87,185.21
2018,7,29,16,0,346.0,184.0,4.6,17.0,397.0,213.72,156.35
2018,7,29,16,15,503.0,146.0,4.7,16.8,427.5,186.31,126.13
2018,7,29,16,30,660.0,108.0,4.8,16.6,458.0,138.04,82.08
2018,7,29,16,45,626.0,105.0,4.85,16.35,410.0,90.4,56.74
2018,7,29,17,0,592.0,102.0,4.9,16.1,362.0,68.66,54.99
2018,7,29,17,15,586.0,92.0,4.9,15.85,321.5,63.87,51.01
2018,7,29,17,30,580.0,82.0,4.9,15.6,281.0,58.68,46.59
2018,7,29,17,45,436.0,81.0,4.95,15.35,216.5,59.04,46.98
2018,7,29,18,0,292.0,80.0,5.0,15.1,152.0,58.91,46.78
2018,7,29,18,15,217.5,65.5,4.85,14.95,112.0,51.18,39.62
2018,7,29,18,30,143.0,51.0,4.7,14.8,72.0,40.24,29.4
2018,7,29,18,45,92.0,34.5,4.55,14.65,46.0,27.65,17.05
2018,7,29,19,0,41.0,18.0,4.4,14.5,20.0,15.28,0.0
2018,7,29,19,15,20.5,9.0,4.35,14.45,10.0,8.19,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,5,15,57.5,7.5,3.95,14.2,10.0,18.92,0.0
2018,7,30,5,30,115.0,15.0,4.0,14.4,20.0,53.94,0.0
2018,7,30,5,45,93.0,14.5,4.05,14.65,22.0,56.37,35.74
2018,7,30,6,0,71.0,14.0,4.1,14.9,24.0,50.06,35.25
2018,7,30,6,15,44.0,17.5,4.05,15.15,24.5,40.66,28.74
2018,7,30,6,30,17.0,21.0,4.0,15.4,25.0,29.73,19.87
2018,7,30,6,45,8.5,41.5,4.0,15.65,43.5,41.27,29.75
2018,7,30,7,0,0.0,62.0,4.0,15.9,62.0,54.78,41.05
2018,7,30,7,15,0.0,81.0,3.85,16.1,81.0,72.22,55.65
2018,7,30,7,30,0.0,100.0,3.7,16.3,100.0,90.07,70.37
2018,7,30,7,45,0.0,106.0,3.6,16.5,106.0,95.32,74.42
2018,7,30,8,0,0.0,112.0,3.5,16.7,112.0,100.64,78.5
2018,7,30,8,15,2.5,140.5,3.45,16.85,142.0,129.71,102.15
2018,7,30,8,30,5.0,169.0,3.4,17.0,172.0,159.13,125.74
2018,7,30,8,45,8.0,192.0,3.35,17.2,197.5,183.8,145.21
2018,7,30,9,0,11.0,215.0,3.3,17.4,223.0,208.62,164.58
2018,7,30,9,15,16.5,245.0,3.3,17.65,257.5,242.81,191.21
2018,7,30,9,30,22.0,275.0,3.3,17.9,292.0,277.17,217.6
2018,7,30,9,45,27.5,299.5,3.3,18.1,321.5,321.91,251.72
2018,7,30,10,0,33.0,324.0,3.3,18.3,351.0,351.69,273.92
2018,7,30,10,15,40.5,348.5,3.4,18.5,383.0,383.18,297.44
2018,7,30,10,30,48.0,373.0,3.5,18.7,415.0,414.3,320.48
2018,7,30,10,45,64.0,398.0,3.55,18.9,455.0,453.95,349.97
2018,7,30,11,0,80.0,423.0,3.6,19.1,495.0,492.85,378.56
2018,7,30,11,15,70.0,420.0,3.65,19.2,484.0,476.33,365.46
2018,7,30,11,30,60.0,417.0,3.7,19.3,473.0,459.76,352.6
2018,7,30,11,45,71.0,431.0,3.75,19.4,497.5,480.35,367.98
2018,7,30,12,0,82.0,445.0,3.8,19.5,522.0,499.81,382.33
2018,7,30,12,15,94.5,451.0,3.85,19.55,540.0,511.63,391.22
2018,7,30,12,30,107.0,457.0,3.9,19.6,558.0,522.15,399.18
2018,7,30,12,45,112.0,455.5,4.0,19.65,560.5,525.18,401.51
2018,7,30,13,0,117.0,454.0,4.1,19.7,563.0,518.52,396.84
2018,7,30,13,15,142.0,450.5,4.15,19.65,580.5,525.16,402.6
2018,7,30,13,30,167.0,447.0,4.2,19.6,598.0,529.38,406.42
2018,7,30,13,45,213.5,413.0,4.25,19.6,601.5,520.21,400.86
2018,7,30,14,0,260.0,379.0,4.3,19.6,605.0,507.75,392.58
2018,7,30,14,15,566.0,248.0,4.3,19.45,718.5,569.32,442.61
2018,7,30,14,30,872.0,117.0,4.3,19.3,832.0,600.66,466.68
2018,7,30,14,45,860.5,115.5,4.35,19.2,796.0,545.5,421.99
2018,7,30,15,0,849.0,114.0,4.4,19.1,760.0,489.86,375.96
2018,7,30,15,15,836.5,112.0,4.4,19.1,719.5,429.52,324.75
2018,7,30,15,30,824.0,110.0,4.4,19.1,679.0,372.23,274.59
2018,7,30,15,45,803.5,108.5,4.45,18.75,633.0,313.56,223.12
2018,7,30,16,0,783.0,107.0,4.5,18.4,587.0,256.59,173.06
2018,7,30,16,15,752.5,106.5,4.55,18.15,537.0,200.76,126.27
2018,7,30,16,30,722.0,106.0,4.6,17.9,487.0,142.26,82.66
2018,7,30,16,45,685.5,103.5,4.6,17.6,435.5,91.03,56.05
2018,7,30,17,0,649.0,101.0,4.6,17.3,384.0,68.51,54.6
2018,7,30,17,15,602.5,96.0,4.65,16.95,332.5,67.19,53.71
2018,7,30,17,30,556.0,91.0,4.7,16.6,281.0,65.85,52.72
2018,7,30,17,45,493.0,83.0,4.7,16.25,230.5,61.9,49.33
2018,7,30,18,0,430.0,75.0,4.7,15.9,180.0,55.88,43.95
2018,7,30,18,15,354.0,62.5,4.65,15.65,135.5,47.32,36.08
2018,7,30,18,30,278.0,50.0,4.6,15.4,91.0,38.46,27.73
2018,7,30,18,45,184.0,34.0,4.55,15.15,57.0,26.5,15.88
2018,7,30,19,0,90.0,18.0,4.5,14.9,23.0,14.18,0.0
2018,7,30,19,15,45.0,9.0,4.5,14.8,11.5,8.19,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
