Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.6,14.45,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,20,5,45,2.0,4.0,2.8,14.95,4.0,4.29,0.0
2018,8,20,6,0,0.0,7.0,2.9,15.2,7.0,6.14,0.0
2018,8,20,6,15,0.0,12.0,2.9,15.4,12.0,10.53,3.1
2018,8,20,6,30,0.0,17.0,2.9,15.6,17.0,14.94,7.0
2018,8,20,6,45,0.0,21.5,2.85,15.8,21.5,18.91,10.49
2018,8,20,7,0,0.0,26.0,2.8,16.0,26.0,22.88,13.93
2018,8,20,7,15,0.0,29.0,2.75,16.25,29.0,25.54,16.17
2018,8,20,7,30,0.0,32.0,2.7,16.5,32.0,28.2,18.37
2018,8,20,7,45,0.0,39.5,2.6,16.7,39.5,34.84,23.9
2018,8,20,8,0,0.0,47.0,2.5,16.9,47.0,41.5,29.38
2018,8,20,8,15,0.0,61.0,2.5,17.15,61.0,53.93,39.62
2018,8,20,8,30,0.0,75.0,2.5,17.4,75.0,66.39,49.77
2018,8,20,8,45,0.0,89.0,2.45,17.6,89.0,78.88,59.84
2018,8,20,9,0,0.0,103.0,2.4,17.8,103.0,91.72,70.1
2018,8,20,9,15,0.5,122.0,2.45,18.0,122.5,109.87,84.62
2018,8,20,9,30,1.0,141.0,2.5,18.2,142.0,128.12,99.06
2018,8,20,9,45,3.0,161.5,2.5,18.4,164.0,149.33,115.81
2018,8,20,10,0,5.0,182.0,2.5,18.6,186.0,170.6,132.46
2018,8,20,10,15,6.5,195.0,2.6,18.7,200.5,184.24,143.0
2018,8,20,10,30,8.0,208.0,2.7,18.8,215.0,197.82,153.48
2018,8,20,10,45,13.0,248.0,2.75,18.9,259.5,240.65,186.82
2018,8,20,11,0,18.0,288.0,2.8,19.0,304.0,283.44,219.64
2018,8,20,11,15,21.5,311.5,2.85,19.05,330.5,308.55,238.64
2018,8,20,11,30,25.0,335.0,2.9,19.1,357.0,347.57,268.08
2018,8,20,11,45,25.5,337.5,3.0,19.1,360.5,347.93,268.2
2018,8,20,12,0,26.0,340.0,3.1,19.1,364.0,348.04,268.3
2018,8,20,12,15,34.5,359.5,3.15,19.1,391.0,371.85,286.54
2018,8,20,12,30,43.0,379.0,3.2,19.1,418.0,394.53,303.78
2018,8,20,12,45,59.5,393.0,3.3,19.1,446.5,417.64,321.64
2018,8,20,13,0,76.0,407.0,3.4,19.1,475.0,438.91,338.04
2018,8,20,13,15,79.0,403.0,3.45,19.0,472.5,430.85,332.29
2018,8,20,13,30,82.0,399.0,3.5,18.9,470.0,422.28,326.25
2018,8,20,13,45,140.5,371.0,3.55,18.85,488.5,434.86,337.39
2018,8,20,14,0,199.0,343.0,3.6,18.8,507.0,437.32,340.42
2018,8,20,14,15,503.0,238.5,3.65,18.7,631.5,520.45,406.78
2018,8,20,14,30,807.0,134.0,3.7,18.6,756.0,568.74,442.96
2018,8,20,14,45,608.0,165.0,3.75,18.45,620.5,446.83,347.62
2018,8,20,15,0,409.0,196.0,3.8,18.3,485.0,345.76,268.21
2018,8,20,15,15,382.5,179.5,3.8,18.3,437.0,293.81,225.52
2018,8,20,15,30,356.0,163.0,3.8,18.3,389.0,244.94,184.66
2018,8,20,15,45,462.0,143.0,3.85,18.0,413.5,230.86,167.37
2018,8,20,16,0,568.0,123.0,3.9,17.7,438.0,202.67,137.47
2018,8,20,16,15,560.0,119.0,3.95,17.45,405.0,159.02,101.55
2018,8,20,16,30,552.0,115.0,4.0,17.2,372.0,116.27,72.7
2018,8,20,16,45,527.5,108.0,4.0,16.9,330.0,73.98,59.52
2018,8,20,17,0,503.0,101.0,4.0,16.6,288.0,71.62,57.73
2018,8,20,17,15,461.5,90.5,4.0,16.3,241.5,65.24,52.27
2018,8,20,17,30,420.0,80.0,4.0,16.0,195.0,58.79,46.6
2018,8,20,17,45,402.0,66.5,4.0,15.7,157.0,49.92,38.6
2018,8,20,18,0,384.0,53.0,4.0,15.4,119.0,42.16,31.36
2018,8,20,18,15,245.0,39.0,3.95,15.2,76.0,30.2,20.15
2018,8,20,18,30,106.0,25.0,3.9,15.0,33.0,20.31,7.1
2018,8,20,18,45,61.5,14.0,3.8,14.8,17.5,12.73,0.0
2018,8,20,19,0,17.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.65,14.55,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,8,21,5,45,12.0,7.5,2.75,14.9,8.0,10.77,0.0
2018,8,21,6,0,17.0,13.0,2.8,15.0,14.0,21.01,9.63
2018,8,21,6,15,21.0,20.5,2.7,15.15,23.5,31.58,20.55
2018,8,21,6,30,25.0,28.0,2.6,15.3,33.0,42.51,30.51
2018,8,21,6,45,12.5,35.5,2.55,15.45,38.0,38.98,27.8
2018,8,21,7,0,0.0,43.0,2.5,15.6,43.0,37.92,26.78
2018,8,21,7,15,0.0,49.5,2.4,15.85,49.5,43.68,31.65
2018,8,21,7,30,0.0,56.0,2.3,16.1,56.0,49.45,36.43
2018,8,21,7,45,0.0,63.5,2.2,16.3,63.5,56.12,41.9
2018,8,21,8,0,0.0,71.0,2.1,16.5,71.0,62.79,47.3
2018,8,21,8,15,0.0,88.0,2.1,16.75,88.0,77.97,59.7
2018,8,21,8,30,0.0,105.0,2.1,17.0,105.0,93.83,72.5
2018,8,21,8,45,0.5,130.5,2.05,17.2,131.0,118.35,92.25
2018,8,21,9,0,1.0,156.0,2.0,17.4,157.0,143.06,111.88
2018,8,21,9,15,5.0,183.0,2.0,17.65,186.5,172.68,135.33
2018,8,21,9,30,9.0,210.0,2.0,17.9,216.0,202.52,158.62
2018,8,21,9,45,16.0,247.0,2.05,18.1,259.0,245.38,191.95
2018,8,21,10,0,23.0,284.0,2.1,18.3,302.0,288.43,224.89
2018,8,21,10,15,26.0,302.5,2.15,18.45,323.5,325.62,252.78
2018,8,21,10,30,29.0,321.0,2.2,18.6,345.0,346.34,267.98
2018,8,21,10,45,43.5,353.0,2.25,18.75,390.0,392.55,302.7
2018,8,21,11,0,58.0,385.0,2.3,18.9,435.0,438.05,336.31
2018,8,21,11,15,57.0,390.5,2.35,19.0,440.5,439.42,336.72
2018,8,21,11,30,56.0,396.0,2.4,19.1,446.0,440.44,337.14
2018,8,21,11,45,51.0,393.0,2.45,19.2,439.0,428.59,328.02
2018,8,21,12,0,46.0,390.0,2.5,19.3,432.0,416.75,318.99
2018,8,21,12,15,42.0,383.0,2.55,19.3,421.0,401.96,307.97
2018,8,21,12,30,38.0,376.0,2.6,19.3,410.0,387.33,297.07
2018,8,21,12,45,37.5,370.5,2.65,19.35,404.0,377.36,289.73
2018,8,21,13,0,37.0,365.0,2.7,19.4,398.0,367.36,282.35
2018,8,21,13,15,41.5,365.0,2.75,19.35,401.5,366.34,281.98
2018,8,21,13,30,46.0,365.0,2.8,19.3,405.0,364.7,281.1
2018,8,21,13,45,59.5,369.0,2.8,19.3,419.0,372.25,287.23
2018,8,21,14,0,73.0,373.0,2.8,19.3,433.0,378.01,291.91
2018,8,21,14,15,71.0,357.0,2.85,19.2,413.5,355.47,275.11
2018,8,21,14,30,69.0,341.0,2.9,19.1,394.0,333.25,258.51
2018,8,21,14,45,61.5,319.5,2.9,19.0,365.0,304.16,236.41
2018,8,21,15,0,54.0,298.0,2.9,18.9,336.0,276.23,215.06
2018,8,21,15,15,77.0,275.0,2.9,18.9,325.5,259.89,202.15
2018,8,21,15,30,100.0,252.0,2.9,18.9,315.0,241.13,186.75
2018,8,21,15,45,175.0,228.5,2.9,18.6,329.0,229.18,174.66
2018,8,21,16,0,250.0,205.0,2.9,18.3,343.0,206.24,152.7
2018,8,21,16,15,234.0,193.5,2.9,18.05,313.0,175.06,128.42
2018,8,21,16,30,218.0,182.0,2.9,17.8,283.0,145.76,108.15
2018,8,21,16,45,181.5,162.5,2.9,17.6,239.5,120.91,99.97
2018,8,21,17,0,145.0,143.0,2.9,17.4,196.0,107.69,88.91
2018,8,21,17,15,175.0,122.0,2.9,17.15,176.0,93.55,76.83
2018,8,21,17,30,205.0,101.0,2.9,16.9,156.0,75.9,61.42
2018,8,21,17,45,169.5,82.0,2.9,16.7,121.0,62.64,49.55
2018,8,21,18,0,134.0,63.0,2.9,16.5,86.0,48.92,37.03
2018,8,21,18,15,90.0,42.0,2.9,16.4,55.0,33.31,22.54
2018,8,21,18,30,46.0,21.0,2.9,16.3,24.0,17.84,4.11
2018,8,21,18,45,24.0,11.0,2.9,16.15,12.5,10.01,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,15.3,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.35,15.7,5.5,5.33,0.0
2018,8,22,6,0,0.0,10.0,1.4,15.9,10.0,8.78,0.63
2018,8,22,6,15,0.0,17.5,1.4,16.05,17.5,15.38,7.07
2018,8,22,6,30,0.0,25.0,1.4,16.2,25.0,22.0,12.93
2018,8,22,6,45,0.0,33.0,1.35,16.35,33.0,29.07,19.11
2018,8,22,7,0,0.0,41.0,1.3,16.5,41.0,36.15,25.2
2018,8,22,7,15,0.0,48.5,1.3,16.7,48.5,42.79,30.81
2018,8,22,7,30,0.0,56.0,1.3,16.9,56.0,49.45,36.33
2018,8,22,7,45,0.0,63.5,1.3,17.05,63.5,56.11,41.78
2018,8,22,8,0,0.0,71.0,1.3,17.2,71.0,62.79,47.17
2018,8,22,8,15,0.0,77.0,1.35,17.45,77.0,68.15,51.39
2018,8,22,8,30,0.0,83.0,1.4,17.7,83.0,73.51,55.58
2018,8,22,8,45,0.0,94.0,1.45,17.9,94.0,83.4,63.46
2018,8,22,9,0,0.0,105.0,1.5,18.1,105.0,93.59,71.52
2018,8,22,9,15,0.5,125.5,1.55,18.3,126.0,113.19,87.14
2018,8,22,9,30,1.0,146.0,1.6,18.5,147.0,132.89,102.66
2018,8,22,9,45,3.0,165.5,1.65,18.75,168.0,153.19,118.56
2018,8,22,10,0,5.0,185.0,1.7,19.0,189.0,173.55,134.35
2018,8,22,10,15,6.5,197.0,1.75,19.15,202.5,186.23,144.04
2018,8,22,10,30,8.0,209.0,1.8,19.3,216.0,198.86,153.67
2018,8,22,10,45,11.5,239.5,1.9,19.5,249.5,231.11,178.51
2018,8,22,11,0,15.0,270.0,2.0,19.7,283.0,263.24,202.96
2018,8,22,11,15,18.0,293.0,2.05,19.8,309.0,287.44,221.18
2018,8,22,11,30,21.0,316.0,2.1,19.9,335.0,311.32,239.07
2018,8,22,11,45,25.0,333.0,2.2,20.05,355.5,343.31,263.01
2018,8,22,12,0,29.0,350.0,2.3,20.2,376.0,361.1,276.18
2018,8,22,12,15,63.5,387.0,2.4,20.25,444.0,425.98,325.43
2018,8,22,12,30,98.0,424.0,2.5,20.3,512.0,487.87,371.48
2018,8,22,12,45,143.5,426.5,2.55,20.3,554.0,531.77,404.37
2018,8,22,13,0,189.0,429.0,2.6,20.3,596.0,561.29,426.7
2018,8,22,13,15,350.0,362.5,2.7,20.3,665.0,620.51,473.58
2018,8,22,13,30,511.0,296.0,2.8,20.3,734.0,665.67,509.03
2018,8,22,13,45,673.0,222.0,2.85,20.25,782.0,685.68,525.68
2018,8,22,14,0,835.0,148.0,2.9,20.2,830.0,687.84,528.6
2018,8,22,14,15,827.5,145.0,2.95,20.1,799.5,635.05,488.7
2018,8,22,14,30,820.0,142.0,3.0,20.0,769.0,581.11,447.08
2018,8,22,14,45,810.0,138.5,3.05,19.85,732.5,524.61,402.25
2018,8,22,15,0,800.0,135.0,3.1,19.7,696.0,467.73,355.62
2018,8,22,15,15,784.0,131.5,3.1,19.7,653.0,408.47,305.51
2018,8,22,15,30,768.0,128.0,3.1,19.7,610.0,345.89,251.71
2018,8,22,15,45,747.5,124.0,3.2,19.3,563.5,286.38,200.2
2018,8,22,16,0,727.0,120.0,3.3,18.9,517.0,228.8,150.85
2018,8,22,16,15,699.0,114.5,3.3,18.6,466.5,171.28,105.07
2018,8,22,16,30,671.0,109.0,3.3,18.3,416.0,117.16,69.98
2018,8,22,16,45,633.5,102.5,3.3,18.05,364.0,71.07,56.73
2018,8,22,17,0,596.0,96.0,3.3,17.8,312.0,68.76,54.96
2018,8,22,17,15,489.5,91.5,3.3,17.45,250.0,66.34,53.0
2018,8,22,17,30,383.0,87.0,3.3,17.1,188.0,63.96,50.92
2018,8,22,17,45,205.0,72.0,3.25,16.75,124.5,55.81,43.54
2018,8,22,18,0,27.0,57.0,3.2,16.4,61.0,47.15,35.45
2018,8,22,18,15,14.0,37.5,3.15,16.2,39.5,31.66,21.01
2018,8,22,18,30,1.0,18.0,3.1,16.0,18.0,15.87,1.33
2018,8,22,18,45,0.5,9.0,3.0,15.8,9.0,8.19,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.3,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.8,15.55,9.5,8.64,0.0
2018,8,23,6,0,0.0,18.0,2.9,15.8,18.0,15.85,5.37
2018,8,23,6,15,0.0,34.0,2.85,16.0,34.0,30.71,19.63
2018,8,23,6,30,0.0,50.0,2.8,16.2,50.0,46.11,33.13
2018,8,23,6,45,0.5,68.5,2.8,16.35,68.5,64.33,48.86
2018,8,23,7,0,1.0,87.0,2.8,16.5,87.0,82.4,64.25
2018,8,23,7,15,0.5,95.5,2.75,16.7,95.5,88.9,69.63
2018,8,23,7,30,0.0,104.0,2.7,16.9,104.0,95.7,75.09
2018,8,23,7,45,0.5,123.5,2.6,17.05,123.5,114.74,90.63
2018,8,23,8,0,1.0,143.0,2.5,17.2,143.0,133.78,105.92
2018,8,23,8,15,5.0,163.5,2.45,17.4,166.0,156.8,124.36
2018,8,23,8,30,9.0,184.0,2.4,17.6,189.0,180.06,142.73
2018,8,23,8,45,10.5,197.0,2.4,17.8,203.5,193.55,153.0
2018,8,23,9,0,12.0,210.0,2.4,18.0,218.0,207.14,163.29
2018,8,23,9,15,16.0,232.0,2.4,18.15,243.0,232.29,182.75
2018,8,23,9,30,20.0,254.0,2.4,18.3,268.0,257.5,202.02
2018,8,23,9,45,26.0,278.5,2.4,18.45,298.0,303.8,237.44
2018,8,23,10,0,32.0,303.0,2.4,18.6,328.0,334.55,260.42
2018,8,23,10,15,39.0,326.0,2.45,18.75,357.5,364.42,282.67
2018,8,23,10,30,46.0,349.0,2.5,18.9,387.0,393.92,304.45
2018,8,23,10,45,58.0,371.5,2.55,19.0,420.5,427.45,329.32
2018,8,23,11,0,70.0,394.0,2.6,19.1,454.0,460.28,353.44
2018,8,23,11,15,76.0,404.0,2.6,19.15,470.5,473.09,362.51
2018,8,23,11,30,82.0,414.0,2.6,19.2,487.0,485.22,371.17
2018,8,23,11,45,261.5,385.5,2.65,19.3,620.0,653.69,498.42
2018,8,23,12,0,441.0,357.0,2.7,19.4,753.0,796.69,601.84
2018,8,23,12,15,552.0,318.5,2.75,19.4,813.5,845.31,637.11
2018,8,23,12,30,663.0,280.0,2.8,19.4,874.0,887.71,668.32
2018,8,23,12,45,669.0,272.5,2.85,19.45,867.0,858.92,648.43
2018,8,23,13,0,675.0,265.0,2.9,19.5,860.0,827.38,627.01
2018,8,23,13,15,670.5,262.5,3.0,19.45,844.0,789.4,601.02
2018,8,23,13,30,666.0,260.0,3.1,19.4,828.0,749.68,573.29
2018,8,23,13,45,658.5,256.0,3.15,19.35,804.5,704.99,541.18
2018,8,23,14,0,651.0,252.0,3.2,19.3,781.0,659.28,507.61
2018,8,23,14,15,641.5,246.0,3.25,19.2,751.0,609.84,470.61
2018,8,23,14,30,632.0,240.0,3.3,19.1,721.0,560.06,432.36
2018,8,23,14,45,619.0,232.5,3.4,19.0,684.5,507.17,390.84
2018,8,23,15,0,606.0,225.0,3.5,18.9,648.0,453.53,347.56
2018,8,23,15,15,587.5,217.0,3.5,18.9,606.0,399.15,302.4
2018,8,23,15,30,569.0,209.0,3.5,18.9,564.0,346.3,257.62
2018,8,23,15,45,547.5,198.0,3.6,18.55,518.5,292.13,211.97
2018,8,23,16,0,526.0,187.0,3.7,18.2,473.0,240.34,168.77
2018,8,23,16,15,500.5,174.5,3.75,17.9,425.5,189.52,128.91
2018,8,23,16,30,475.0,162.0,3.8,17.6,378.0,141.94,97.38
2018,8,23,16,45,441.0,148.0,3.9,17.35,329.0,101.93,83.77
2018,8,23,17,0,407.0,134.0,4.0,17.1,280.0,94.36,77.51
2018,8,23,17,15,363.0,117.0,4.0,16.8,231.5,84.15,68.76
2018,8,23,17,30,319.0,100.0,4.0,16.5,183.0,73.43,59.33
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,62.24,49.22
2018,8,23,18,0,203.0,62.0,4.1,16.0,94.0,48.33,36.45
2018,8,23,18,15,111.5,39.5,4.1,15.85,56.0,31.44,20.65
2018,8,23,18,30,20.0,17.0,4.1,15.7,18.0,14.61,0.0
2018,8,23,18,45,10.0,8.5,4.1,15.55,9.0,7.73,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.45,14.6,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,14.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.5,3.55,14.8,8.5,7.73,0.0
2018,8,24,6,0,0.0,16.0,3.6,14.9,16.0,14.08,3.84
2018,8,24,6,15,0.0,31.5,3.55,15.05,31.5,27.96,17.39
2018,8,24,6,30,0.0,47.0,3.5,15.2,47.0,42.87,30.51
2018,8,24,6,45,0.5,68.0,3.4,15.35,68.0,63.96,48.73
2018,8,24,7,0,1.0,89.0,3.3,15.5,89.0,84.83,66.56
2018,8,24,7,15,4.0,108.0,3.25,15.7,109.5,104.99,83.54
2018,8,24,7,30,7.0,127.0,3.2,15.9,130.0,125.36,100.4
2018,8,24,7,45,17.0,150.5,3.1,16.1,158.5,156.11,125.81
2018,8,24,8,0,27.0,174.0,3.0,16.3,187.0,199.71,161.26
2018,8,24,8,15,38.5,199.5,2.95,16.6,220.0,236.9,190.86
2018,8,24,8,30,50.0,225.0,2.9,16.9,253.0,274.66,220.42
2018,8,24,8,45,69.5,252.5,2.85,17.15,295.0,322.39,257.64
2018,8,24,9,0,89.0,280.0,2.8,17.4,337.0,370.84,294.69
2018,8,24,9,15,86.0,298.5,2.8,17.6,356.5,387.94,306.48
2018,8,24,9,30,83.0,317.0,2.8,17.8,376.0,404.5,317.9
2018,8,24,9,45,97.5,338.5,2.8,18.05,411.0,441.21,345.05
2018,8,24,10,0,112.0,360.0,2.8,18.3,446.0,495.73,384.85
2018,8,24,10,15,241.0,349.5,2.85,18.5,544.0,630.15,486.49
2018,8,24,10,30,370.0,339.0,2.9,18.7,642.0,747.14,572.01
2018,8,24,10,45,520.5,294.0,2.95,18.85,733.5,865.19,656.68
2018,8,24,11,0,671.0,249.0,3.0,19.0,825.0,968.97,729.36
2018,8,24,11,15,693.0,244.0,3.1,19.1,847.5,976.37,733.45
2018,8,24,11,30,715.0,239.0,3.2,19.2,870.0,980.08,735.97
2018,8,24,11,45,716.0,241.0,3.3,19.35,877.0,966.56,726.85
2018,8,24,12,0,717.0,243.0,3.4,19.5,884.0,949.8,715.73
2018,8,24,12,15,719.0,241.0,3.5,19.5,883.5,926.94,700.91
2018,8,24,12,30,721.0,239.0,3.6,19.5,883.0,901.1,683.72
2018,8,24,12,45,721.5,236.0,3.7,19.55,875.0,870.15,662.66
2018,8,24,13,0,722.0,233.0,3.8,19.6,867.0,836.6,639.49
2018,8,24,13,15,715.5,232.0,3.9,19.5,850.5,796.91,611.82
2018,8,24,13,30,709.0,231.0,4.0,19.4,834.0,755.46,582.36
2018,8,24,13,45,699.5,228.5,4.1,19.35,809.5,709.02,548.56
2018,8,24,14,0,690.0,226.0,4.2,19.3,785.0,661.58,513.25
2018,8,24,14,15,677.5,223.0,4.25,19.15,754.5,611.13,474.89
2018,8,24,14,30,665.0,220.0,4.3,19.0,724.0,560.49,435.44
2018,8,24,14,45,648.5,215.5,4.4,18.9,687.0,506.67,392.6
2018,8,24,15,0,632.0,211.0,4.5,18.8,650.0,453.65,349.16
2018,8,24,15,15,576.0,211.5,4.5,18.8,592.5,389.58,296.45
2018,8,24,15,30,520.0,212.0,4.5,18.8,535.0,332.36,248.85
2018,8,24,15,45,517.5,198.5,4.55,18.4,499.0,284.01,207.2
2018,8,24,16,0,515.0,185.0,4.6,18.0,463.0,235.78,166.02
2018,8,24,16,15,459.0,175.5,4.6,17.75,405.0,184.06,126.64
2018,8,24,16,30,403.0,166.0,4.6,17.5,347.0,139.4,98.05
2018,8,24,16,45,362.5,150.0,4.55,17.2,297.5,108.33,89.44
2018,8,24,17,0,322.0,134.0,4.5,16.9,248.0,98.18,80.93
2018,8,24,17,15,293.5,115.0,4.5,16.65,206.0,85.72,70.19
2018,8,24,17,30,265.0,96.0,4.5,16.4,164.0,72.78,58.77
2018,8,24,17,45,222.5,77.5,4.45,16.1,125.5,59.65,46.93
2018,8,24,18,0,180.0,59.0,4.4,15.8,87.0,46.1,34.47
2018,8,24,18,15,109.5,39.0,4.3,15.6,54.0,31.02,20.08
2018,8,24,18,30,39.0,19.0,4.2,15.4,21.0,16.08,0.0
2018,8,24,18,45,19.5,9.5,4.15,15.25,10.5,8.64,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,5,45,0.0,5.5,2.35,14.0,5.5,5.0,0.0
2018,8,25,6,0,0.0,11.0,2.4,14.3,11.0,9.66,0.6
2018,8,25,6,15,0.0,20.5,2.4,14.55,20.5,18.04,9.23
2018,8,25,6,30,0.0,30.0,2.4,14.8,30.0,26.43,16.7
2018,8,25,6,45,0.0,39.0,2.35,15.05,39.0,34.38,23.7
2018,8,25,7,0,0.0,48.0,2.3,15.3,48.0,42.35,30.6
2018,8,25,7,15,0.0,52.0,2.25,15.6,52.0,45.9,33.58
2018,8,25,7,30,0.0,56.0,2.2,15.9,56.0,49.45,36.48
2018,8,25,7,45,0.0,71.5,2.15,16.15,71.5,63.22,47.94
2018,8,25,8,0,0.0,87.0,2.1,16.4,87.0,77.3,59.48
2018,8,25,8,15,0.0,110.5,2.05,16.75,110.5,99.55,77.6
2018,8,25,8,30,0.0,134.0,2.0,17.1,134.0,121.96,95.56
2018,8,25,8,45,2.0,156.5,1.95,17.4,158.0,145.27,114.1
2018,8,25,9,0,4.0,179.0,1.9,17.7,182.0,168.72,132.49
2018,8,25,9,15,7.5,200.0,1.9,17.95,205.5,192.2,150.78
2018,8,25,9,30,11.0,221.0,1.9,18.2,229.0,215.77,168.93
2018,8,25,9,45,12.0,232.5,1.85,18.45,241.5,227.45,177.48
2018,8,25,10,0,13.0,244.0,1.8,18.7,254.0,239.1,185.99
2018,8,25,10,15,15.5,259.5,1.8,18.95,272.0,256.14,198.73
2018,8,25,10,30,18.0,275.0,1.8,19.2,290.0,273.08,211.27
2018,8,25,10,45,53.5,327.0,1.85,19.4,372.5,376.36,290.23
2018,8,25,11,0,89.0,379.0,1.9,19.6,455.0,464.22,355.18
2018,8,25,11,15,88.0,388.0,2.0,19.75,464.5,468.97,357.79
2018,8,25,11,30,87.0,397.0,2.1,19.9,474.0,473.16,360.54
2018,8,25,11,45,76.0,399.0,2.15,20.05,466.5,459.92,350.17
2018,8,25,12,0,65.0,401.0,2.2,20.2,459.0,446.69,339.94
2018,8,25,12,15,58.5,395.5,2.4,20.25,447.5,430.33,328.1
2018,8,25,12,30,52.0,390.0,2.6,20.3,436.0,414.17,316.34
2018,8,25,12,45,60.0,395.0,2.75,20.4,448.0,420.84,321.74
2018,8,25,13,0,68.0,400.0,2.9,20.5,460.0,426.49,326.28
2018,8,25,13,15,61.5,385.5,3.1,20.4,439.0,401.55,308.08
2018,8,25,13,30,55.0,371.0,3.3,20.3,418.0,377.29,290.34
2018,8,25,13,45,95.5,352.5,3.45,20.25,431.0,383.02,296.11
2018,8,25,14,0,136.0,334.0,3.6,20.2,444.0,388.2,301.04
2018,8,25,14,15,351.5,270.0,3.8,20.0,539.0,454.62,354.4
2018,8,25,14,30,567.0,206.0,4.0,19.8,634.0,494.37,384.83
2018,8,25,14,45,631.0,185.5,4.15,19.55,639.5,471.91,365.54
2018,8,25,15,0,695.0,165.0,4.3,19.3,645.0,441.41,338.71
2018,8,25,15,15,691.0,159.0,4.3,19.3,611.0,389.49,293.93
2018,8,25,15,30,687.0,153.0,4.3,19.3,577.0,337.22,247.9
2018,8,25,15,45,584.0,154.5,4.35,18.7,495.0,266.27,190.5
2018,8,25,16,0,481.0,156.0,4.4,18.1,413.0,206.86,144.06
2018,8,25,16,15,445.5,146.5,4.4,17.8,366.5,160.43,108.03
2018,8,25,16,30,410.0,137.0,4.4,17.5,320.0,118.46,80.92
2018,8,25,16,45,418.5,125.5,4.4,17.2,292.0,86.66,70.61
2018,8,25,17,0,427.0,114.0,4.4,16.9,264.0,80.71,65.68
2018,8,25,17,15,363.5,99.5,4.4,16.65,212.5,71.79,57.96
2018,8,25,17,30,300.0,85.0,4.4,16.4,161.0,62.49,49.71
2018,8,25,17,45,227.5,67.5,4.35,16.1,117.0,52.66,40.76
2018,8,25,18,0,155.0,50.0,4.3,15.8,73.0,39.57,28.74
2018,8,25,18,15,84.5,30.5,4.2,15.65,42.5,24.66,14.56
2018,8,25,18,30,14.0,11.0,4.1,15.5,12.0,9.72,0.0
2018,8,25,18,45,7.0,5.5,4.05,15.3,6.0,5.0,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,5,30,4.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,5,45,4.0,3.5,2.7,13.7,3.5,4.51,0.0
2018,8,26,6,0,4.0,7.0,2.8,14.0,7.0,7.82,0.0
2018,8,26,6,15,2.0,12.0,2.75,14.25,12.0,11.43,3.77
2018,8,26,6,30,0.0,17.0,2.7,14.5,17.0,14.94,7.0
2018,8,26,6,45,0.0,24.5,2.65,14.75,24.5,21.55,12.79
2018,8,26,7,0,0.0,32.0,2.6,15.0,32.0,28.18,18.53
2018,8,26,7,15,0.0,37.0,2.5,15.25,37.0,32.61,22.3
2018,8,26,7,30,0.0,42.0,2.4,15.5,42.0,37.04,26.01
2018,8,26,7,45,0.0,51.5,2.3,15.75,51.5,45.46,33.04
2018,8,26,8,0,0.0,61.0,2.2,16.0,61.0,53.91,39.99
2018,8,26,8,15,0.0,77.5,2.2,16.3,77.5,68.59,52.05
2018,8,26,8,30,0.0,94.0,2.2,16.6,94.0,83.51,64.17
2018,8,26,8,45,0.5,125.0,2.15,16.85,125.5,113.22,88.29
2018,8,26,9,0,1.0,156.0,2.1,17.1,157.0,143.32,112.34
2018,8,26,9,15,8.5,195.0,2.15,17.35,201.0,188.27,148.24
2018,8,26,9,30,16.0,234.0,2.2,17.6,245.0,233.8,183.94
2018,8,26,9,45,68.5,282.5,2.2,17.9,334.5,351.09,276.1
2018,8,26,10,0,121.0,331.0,2.2,18.2,424.0,473.36,368.21
2018,8,26,10,15,461.0,242.5,2.3,18.4,615.5,754.52,580.85
2018,8,26,10,30,801.0,154.0,2.4,18.6,807.0,1002.44,750.45
2018,8,26,10,45,867.0,130.5,2.5,18.8,855.0,1029.47,765.27
2018,8,26,11,0,933.0,107.0,2.6,19.0,903.0,1065.03,788.04
2018,8,26,11,15,935.5,108.5,2.7,19.1,918.0,1058.99,783.9
2018,8,26,11,30,938.0,110.0,2.8,19.2,933.0,1048.96,777.67
2018,8,26,11,45,938.5,110.5,2.9,19.3,939.5,1032.02,766.99
2018,8,26,12,0,939.0,111.0,3.0,19.4,946.0,1011.3,753.88
2018,8,26,12,15,935.5,112.5,3.15,19.45,943.5,984.19,737.04
2018,8,26,12,30,932.0,114.0,3.3,19.5,941.0,953.7,717.8
2018,8,26,12,45,927.0,115.0,3.4,19.55,930.5,918.22,694.63
2018,8,26,13,0,922.0,116.0,3.5,19.6,920.0,879.79,669.25
2018,8,26,13,15,917.5,115.5,3.65,19.55,903.0,837.62,641.5
2018,8,26,13,30,913.0,115.0,3.8,19.5,886.0,792.89,611.54
2018,8,26,13,45,907.0,114.0,3.95,19.4,861.5,744.31,577.62
2018,8,26,14,0,901.0,113.0,4.1,19.3,837.0,693.73,540.0
2018,8,26,14,15,891.5,112.0,4.2,19.2,805.0,639.27,498.19
2018,8,26,14,30,882.0,111.0,4.3,19.1,773.0,583.64,454.22
2018,8,26,14,45,868.5,109.5,4.4,18.95,734.0,524.7,406.44
2018,8,26,15,0,855.0,108.0,4.5,18.8,695.0,463.15,355.06
2018,8,26,15,15,828.0,108.0,4.5,18.8,647.0,399.6,300.39
2018,8,26,15,30,801.0,108.0,4.5,18.8,599.0,338.07,246.33
2018,8,26,15,45,779.5,104.5,4.65,18.4,551.5,277.34,192.89
2018,8,26,16,0,758.0,101.0,4.8,18.0,504.0,218.64,142.1
2018,8,26,16,15,698.5,101.5,4.8,17.7,444.0,155.49,93.28
2018,8,26,16,30,639.0,102.0,4.8,17.4,384.0,104.31,62.86
2018,8,26,16,45,558.0,100.5,4.8,17.15,324.0,70.03,56.12
2018,8,26,17,0,477.0,99.0,4.8,16.9,264.0,70.61,56.84
2018,8,26,17,15,287.0,96.0,4.75,16.55,190.5,68.99,55.53
2018,8,26,17,30,97.0,93.0,4.7,16.2,117.0,72.57,58.6
2018,8,26,17,45,89.0,71.0,4.7,15.9,89.0,56.53,44.14
2018,8,26,18,0,81.0,49.0,4.7,15.6,61.0,40.01,29.06
2018,8,26,18,15,41.5,31.0,4.6,15.45,37.0,25.82,15.18
2018,8,26,18,30,2.0,13.0,4.5,15.3,13.0,11.45,0.0
2018,8,26,18,45,1.0,6.5,4.45,15.15,6.5,5.91,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.15,15.1,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.2,15.35,4.0,5.63,0.0
2018,8,27,6,0,6.0,6.0,3.2,15.5,6.0,7.71,0.0
2018,8,27,6,15,3.0,9.0,3.15,15.7,9.0,9.4,2.03
2018,8,27,6,30,0.0,12.0,3.1,15.9,12.0,10.53,3.21
2018,8,27,6,45,0.0,18.5,3.05,16.05,18.5,16.26,8.19
2018,8,27,7,0,0.0,25.0,3.0,16.2,25.0,22.0,13.14
2018,8,27,7,15,0.0,36.0,2.95,16.45,36.0,31.72,21.42
2018,8,27,7,30,0.0,47.0,2.9,16.7,47.0,41.47,29.62
2018,8,27,7,45,0.0,63.0,2.85,16.95,63.0,55.67,41.45
2018,8,27,8,0,0.0,79.0,2.8,17.2,79.0,69.9,53.16
2018,8,27,8,15,0.0,95.5,2.75,17.45,95.5,85.15,65.55
2018,8,27,8,30,0.0,112.0,2.7,17.7,112.0,100.65,78.0
2018,8,27,8,45,0.5,125.0,2.65,17.95,125.5,113.25,87.97
2018,8,27,9,0,1.0,138.0,2.6,18.2,139.0,125.89,97.88
2018,8,27,9,15,2.5,156.5,2.65,18.4,158.5,144.82,112.85
2018,8,27,9,30,4.0,175.0,2.7,18.6,178.0,163.82,127.72
2018,8,27,9,45,3.5,173.5,2.7,18.75,176.0,161.53,125.49
2018,8,27,10,0,3.0,172.0,2.7,18.9,174.0,159.32,123.41
2018,8,27,10,15,4.5,181.0,2.7,19.05,184.5,169.15,131.0
2018,8,27,10,30,6.0,190.0,2.7,19.2,195.0,178.96,138.52
2018,8,27,10,45,11.0,233.0,2.75,19.35,242.5,224.66,174.23
2018,8,27,11,0,16.0,276.0,2.8,19.5,290.0,270.43,209.42
2018,8,27,11,15,14.0,260.5,2.8,19.55,273.0,252.67,195.33
2018,8,27,11,30,12.0,245.0,2.8,19.6,256.0,235.2,181.66
2018,8,27,11,45,14.5,264.5,2.85,19.7,277.5,255.21,197.1
2018,8,27,12,0,17.0,284.0,2.9,19.8,299.0,274.89,212.12
2018,8,27,12,15,24.0,318.5,2.95,19.85,339.5,323.24,249.09
2018,8,27,12,30,31.0,353.0,3.0,19.9,380.0,359.84,276.72
2018,8,27,12,45,48.0,371.0,3.05,19.9,413.0,387.86,298.24
2018,8,27,13,0,65.0,389.0,3.1,19.9,446.0,413.93,318.2
2018,8,27,13,15,71.0,385.5,3.15,19.85,446.5,409.26,314.98
2018,8,27,13,30,77.0,382.0,3.2,19.8,447.0,403.82,311.3
2018,8,27,13,45,107.5,330.0,3.3,19.75,417.5,375.81,291.44
2018,8,27,14,0,138.0,278.0,3.4,19.7,388.0,340.46,265.59
2018,8,27,14,15,469.0,204.0,3.45,19.55,558.0,466.75,365.69
2018,8,27,14,30,800.0,130.0,3.5,19.4,728.0,554.3,430.63
2018,8,27,14,45,750.5,130.5,3.55,19.25,669.0,482.98,373.28
2018,8,27,15,0,701.0,131.0,3.6,19.1,610.0,413.01,316.45
2018,8,27,15,15,635.0,135.5,3.6,19.1,548.5,347.04,261.65
2018,8,27,15,30,569.0,140.0,3.6,19.1,487.0,287.94,212.01
2018,8,27,15,45,412.5,157.0,3.6,18.7,398.0,223.68,162.19
2018,8,27,16,0,256.0,174.0,3.6,18.3,309.0,181.73,132.97
2018,8,27,16,15,144.5,168.5,3.6,18.1,243.0,149.25,111.84
2018,8,27,16,30,33.0,163.0,3.6,17.9,177.0,130.68,102.38
2018,8,27,16,45,60.5,146.0,3.6,17.65,168.0,114.57,94.7
2018,8,27,17,0,88.0,129.0,3.6,17.4,159.0,98.04,80.65
2018,8,27,17,15,73.5,109.5,3.6,17.1,131.5,87.47,71.56
2018,8,27,17,30,59.0,90.0,3.6,16.8,104.0,72.59,58.43
2018,8,27,17,45,35.5,68.0,3.6,16.55,76.0,55.79,43.32
2018,8,27,18,0,12.0,46.0,3.6,16.3,48.0,39.21,28.21
2018,8,27,18,15,12.5,28.0,3.6,16.1,29.5,24.08,13.33
2018,8,27,18,30,13.0,10.0,3.6,15.9,11.0,9.1,0.0
2018,8,27,18,45,6.5,5.0,3.6,15.75,5.5,4.55,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,15.15,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,15.45,3.5,5.51,0.0
2018,8,28,6,0,7.0,5.0,3.1,15.6,5.0,7.77,0.0
2018,8,28,6,15,3.5,8.0,3.1,15.75,8.0,8.73,1.46
2018,8,28,6,30,0.0,11.0,3.1,15.9,11.0,9.65,2.46
2018,8,28,6,45,0.0,16.5,3.15,16.05,16.5,14.5,6.68
2018,8,28,7,0,0.0,22.0,3.2,16.2,22.0,19.35,10.88
2018,8,28,7,15,0.0,28.5,3.1,16.35,28.5,25.09,15.79
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,30.84,20.63
2018,8,28,7,45,0.0,53.5,2.95,16.7,53.5,47.24,34.4
2018,8,28,8,0,0.0,72.0,2.9,16.9,72.0,63.68,48.03
2018,8,28,8,15,0.0,104.5,2.85,17.15,104.5,93.83,72.84
2018,8,28,8,30,0.0,137.0,2.8,17.4,137.0,125.11,98.16
2018,8,28,8,45,2.5,162.0,2.75,17.65,163.5,151.43,119.19
2018,8,28,9,0,5.0,187.0,2.7,17.9,190.0,177.94,140.09
2018,8,28,9,15,7.5,200.0,2.7,18.1,205.0,192.5,151.27
2018,8,28,9,30,10.0,213.0,2.7,18.3,220.0,207.13,162.47
2018,8,28,9,45,7.0,194.0,2.7,18.5,199.0,184.88,144.26
2018,8,28,10,0,4.0,175.0,2.7,18.7,178.0,163.22,126.63
2018,8,28,10,15,8.5,211.0,2.75,18.8,218.0,202.0,157.24
2018,8,28,10,30,13.0,247.0,2.8,18.9,258.0,240.91,187.47
2018,8,28,10,45,17.5,276.0,2.8,19.05,291.0,272.96,211.99
2018,8,28,11,0,22.0,305.0,2.8,19.2,324.0,304.79,236.11
2018,8,28,11,15,23.0,314.5,2.8,19.25,334.5,313.78,242.65
2018,8,28,11,30,24.0,324.0,2.8,19.3,345.0,336.95,260.0
2018,8,28,11,45,28.0,339.0,2.8,19.4,363.5,353.31,272.17
2018,8,28,12,0,32.0,354.0,2.8,19.5,382.0,369.02,283.84
2018,8,28,12,15,33.0,356.0,2.8,19.5,385.0,368.43,283.32
2018,8,28,12,30,34.0,358.0,2.8,19.5,388.0,367.53,282.66
2018,8,28,12,45,42.0,365.5,2.8,19.55,402.0,377.58,290.44
2018,8,28,13,0,50.0,373.0,2.8,19.6,416.0,386.62,297.41
2018,8,28,13,15,78.5,386.0,2.85,19.6,452.5,415.71,320.04
2018,8,28,13,30,107.0,399.0,2.9,19.6,489.0,441.6,339.97
2018,8,28,13,45,134.5,375.5,2.9,19.55,485.0,434.96,335.7
2018,8,28,14,0,162.0,352.0,2.9,19.5,481.0,420.53,325.53
2018,8,28,14,15,150.5,335.5,2.9,19.45,451.5,386.34,299.59
2018,8,28,14,30,139.0,319.0,2.9,19.4,422.0,353.37,274.39
2018,8,28,14,45,120.5,313.0,2.9,19.3,399.0,326.81,253.87
2018,8,28,15,0,102.0,307.0,2.9,19.2,376.0,303.21,235.59
2018,8,28,15,15,210.0,258.5,2.9,19.2,389.5,292.72,225.59
2018,8,28,15,30,318.0,210.0,2.9,19.2,403.0,267.94,202.15
2018,8,28,15,45,570.5,142.5,2.9,18.9,454.0,250.01,177.14
2018,8,28,16,0,823.0,75.0,2.9,18.6,505.0,211.34,132.55
2018,8,28,16,15,801.0,72.0,2.85,18.4,455.5,145.77,80.82
2018,8,28,16,30,779.0,69.0,2.8,18.2,406.0,88.27,46.7
2018,8,28,16,45,747.0,65.0,2.8,18.0,354.0,49.78,38.23
2018,8,28,17,0,715.0,61.0,2.8,17.8,302.0,47.88,36.71
2018,8,28,17,15,665.5,56.0,2.8,17.55,250.0,45.01,34.22
2018,8,28,17,30,616.0,51.0,2.8,17.3,198.0,42.11,31.58
2018,8,28,17,45,538.0,44.0,2.8,17.05,149.0,34.09,24.27
2018,8,28,18,0,460.0,37.0,2.8,16.8,100.0,29.56,19.79
2018,8,28,18,15,320.0,27.0,2.8,16.6,62.0,22.09,11.23
2018,8,28,18,30,180.0,17.0,2.8,16.4,24.0,15.46,0.0
2018,8,28,18,45,90.0,8.5,2.8,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,5,15,3.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,8,29,5,30,7.0,1.0,1.9,15.4,1.0,0.0,0.0
2018,8,29,5,45,7.0,3.0,2.0,15.7,3.0,5.06,0.0
2018,8,29,6,0,7.0,5.0,2.1,16.0,5.0,7.77,0.0
2018,8,29,6,15,3.5,9.0,2.1,16.25,9.0,9.63,2.15
2018,8,29,6,30,0.0,13.0,2.1,16.5,13.0,11.41,3.92
2018,8,29,6,45,0.0,19.5,2.15,16.75,19.5,17.14,8.9
2018,8,29,7,0,0.0,26.0,2.2,17.0,26.0,22.88,13.84
2018,8,29,7,15,0.0,44.0,2.2,17.2,44.0,38.8,27.37
2018,8,29,7,30,0.0,62.0,2.2,17.4,62.0,54.77,40.76
2018,8,29,7,45,0.0,85.0,2.15,17.65,85.0,75.91,58.27
2018,8,29,8,0,0.0,108.0,2.1,17.9,108.0,97.93,76.24
2018,8,29,8,15,3.0,137.5,2.15,18.15,139.0,129.14,101.57
2018,8,29,8,30,6.0,167.0,2.2,18.4,170.0,160.73,126.78
2018,8,29,8,45,10.0,190.0,2.25,18.6,196.0,186.75,147.25
2018,8,29,9,0,14.0,213.0,2.3,18.8,222.0,212.94,167.61
2018,8,29,9,15,11.5,209.0,2.35,19.05,216.5,205.48,160.99
2018,8,29,9,30,9.0,205.0,2.4,19.3,211.0,198.3,154.73
2018,8,29,9,45,6.5,190.0,2.45,19.5,194.5,180.56,140.24
2018,8,29,10,0,4.0,175.0,2.5,19.7,178.0,163.26,126.15
2018,8,29,10,15,2.5,158.5,2.55,19.85,160.5,145.89,112.1
2018,8,29,10,30,1.0,142.0,2.6,20.0,143.0,128.82,98.31
2018,8,29,10,45,3.5,163.5,2.65,20.15,166.5,151.29,116.07
2018,8,29,11,0,6.0,185.0,2.7,20.3,190.0,173.74,133.61
2018,8,29,11,15,33.5,269.5,2.75,20.4,298.5,293.52,227.19
2018,8,29,11,30,61.0,354.0,2.8,20.5,407.0,404.22,310.78
2018,8,29,11,45,158.0,380.5,2.85,20.6,519.5,535.84,410.05
2018,8,29,12,0,255.0,407.0,2.9,20.7,632.0,659.88,500.37
2018,8,29,12,15,551.5,277.5,2.95,20.75,762.5,804.24,609.46
2018,8,29,12,30,848.0,148.0,3.0,20.8,893.0,918.63,690.25
2018,8,29,12,45,785.0,178.0,3.0,20.8,862.0,862.42,651.15
2018,8,29,13,0,722.0,208.0,3.0,20.8,831.0,810.88,615.56
2018,8,29,13,15,798.5,166.5,3.0,20.85,843.0,795.15,606.02
2018,8,29,13,30,875.0,125.0,3.0,20.9,855.0,771.06,589.65
2018,8,29,13,45,886.5,116.0,3.0,20.9,837.0,728.71,559.34
2018,8,29,14,0,898.0,107.0,3.0,20.9,819.0,682.9,525.26
2018,8,29,14,15,889.5,105.5,3.0,20.85,787.5,628.56,483.82
2018,8,29,14,30,881.0,104.0,3.0,20.8,756.0,572.97,440.24
2018,8,29,14,45,870.0,101.5,2.95,20.75,717.5,514.3,392.83
2018,8,29,15,0,859.0,99.0,2.9,20.7,679.0,455.18,343.59
2018,8,29,15,15,844.0,96.5,2.9,20.7,636.0,391.0,289.11
2018,8,29,15,30,829.0,94.0,2.9,20.7,593.0,330.07,235.86
2018,8,29,15,45,808.0,91.5,2.8,20.45,545.0,268.6,182.1
2018,8,29,16,0,787.0,89.0,2.7,20.2,497.0,209.05,131.22
2018,8,29,16,15,710.5,94.0,2.7,20.05,434.0,146.46,84.84
2018,8,29,16,30,634.0,99.0,2.7,19.9,371.0,97.4,58.53
2018,8,29,16,45,548.5,96.5,2.7,19.7,309.5,67.67,53.51
2018,8,29,17,0,463.0,94.0,2.7,19.5,248.0,67.41,53.47
2018,8,29,17,15,439.5,80.0,2.65,19.25,205.5,58.62,45.85
2018,8,29,17,30,416.0,66.0,2.6,19.0,163.0,50.45,38.6
2018,8,29,17,45,359.0,53.5,2.6,18.75,122.0,40.73,29.8
2018,8,29,18,0,302.0,41.0,2.6,18.5,81.0,31.74,21.4
2018,8,29,18,15,202.5,28.5,2.6,18.2,50.0,22.37,10.63
2018,8,29,18,30,103.0,16.0,2.6,17.9,19.0,14.55,0.0
2018,8,29,18,45,51.5,8.0,2.65,17.65,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
