Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,112.91,90.15
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,176.84,143.92
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,234.25,191.19
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,345.15,281.36
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,446.68,361.09
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,479.51,384.26
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,529.36,419.9
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,693.89,545.46
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,856.5,662.27
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,949.63,723.49
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,1038.42,780.74
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,1055.76,790.33
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,1069.3,798.18
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,1071.66,798.36
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,1069.9,796.08
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,1061.95,791.03
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,1049.91,783.37
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,1031.4,770.97
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,1008.97,756.03
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,980.98,738.25
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,949.42,717.89
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,912.15,694.12
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,871.77,668.11
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,827.57,638.82
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,780.69,607.07
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,729.17,570.07
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,675.65,529.28
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,618.76,484.52
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,560.58,437.31
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,499.31,386.08
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,437.69,332.94
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,374.62,277.07
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,312.2,220.9
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,244.15,161.11
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,182.15,108.82
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,120.99,64.82
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,63.38,39.54
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,49.81,38.21
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,47.05,35.84
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,39.57,29.19
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,36.08,25.85
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,29.78,19.78
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,23.38,10.76
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,14.1,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,86.27,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,204.18,138.55
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,308.51,246.75
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,387.82,318.7
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,474.47,393.57
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,541.85,449.81
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,616.37,507.7
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,679.18,553.64
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,742.21,598.07
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,794.94,633.54
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,846.35,667.12
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,891.02,695.07
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,924.0,714.31
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,958.1,734.87
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,989.25,753.2
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,1014.13,767.2
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,1035.5,778.9
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,1048.81,785.86
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,1058.17,790.4
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,1060.42,790.56
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,1058.6,788.25
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,1050.71,782.51
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,1038.77,774.24
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,1020.37,761.94
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,998.13,747.14
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,969.85,728.58
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,938.08,707.6
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,901.35,683.37
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,861.6,656.81
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,816.79,626.87
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,769.49,594.98
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,718.09,557.9
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,664.84,517.54
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,608.22,473.78
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,550.44,427.51
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,490.14,377.55
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,429.58,325.71
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,364.24,268.45
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,302.4,213.1
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,239.63,158.14
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,179.13,107.58
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,119.59,65.36
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,64.03,41.91
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,48.87,37.42
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,46.95,35.79
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,43.29,32.48
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,39.62,28.94
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,32.18,21.73
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,24.54,10.12
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,14.1,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,69.13,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,186.91,123.1
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,294.14,236.2
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,374.28,309.99
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,462.04,387.38
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,534.01,448.98
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,605.26,506.66
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,668.12,554.76
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,731.36,601.64
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,786.14,640.62
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,839.72,677.77
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,883.52,707.24
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,924.97,734.6
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,949.07,749.02
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,979.55,768.08
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,1003.83,782.22
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,1024.59,793.85
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,1038.49,801.37
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,1048.55,806.35
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,1050.96,806.16
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,1049.39,803.41
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,1041.31,797.45
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,1029.24,788.9
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,1012.24,776.89
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,991.34,762.27
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,964.59,744.21
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,934.16,723.51
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,898.79,699.57
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,860.03,672.96
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,815.69,641.77
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,768.64,608.27
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,717.79,570.36
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,664.72,528.49
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,608.33,482.9
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,550.59,434.87
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,489.7,382.88
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,428.39,328.96
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,364.72,271.65
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,301.68,214.09
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,238.71,157.57
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,172.48,101.52
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,111.62,58.36
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,54.53,42.57
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,46.4,35.51
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,44.78,34.09
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,37.83,27.81
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,34.68,24.7
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,28.33,18.4
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,21.89,6.54
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,13.19,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,67.51,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,170.23,107.36
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,261.14,208.47
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,311.71,256.99
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,364.5,304.63
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,401.3,336.86
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,441.7,370.25
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,515.26,429.98
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,599.64,496.22
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,593.92,488.06
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,587.87,479.54
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,584.13,473.9
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,594.28,478.47
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,641.3,512.95
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,688.02,546.48
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,737.41,580.78
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,767.35,600.8
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,798.58,623.05
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,827.75,643.69
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,838.06,649.53
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,845.67,653.62
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,846.68,654.31
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,844.93,653.14
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,829.25,641.32
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,811.33,627.99
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,800.53,621.25
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,786.4,611.97
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,782.32,610.71
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,770.57,603.61
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,763.05,600.41
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,739.97,585.17
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,693.99,549.84
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,645.17,511.51
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,569.63,450.98
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,499.04,393.63
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,424.15,332.56
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,362.45,282.08
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,285.99,221.21
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,228.14,176.99
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,204.91,153.13
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,166.18,115.95
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,125.79,86.7
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,88.3,72.42
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,66.52,53.42
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,45.5,34.81
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,41.76,31.34
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,38.06,27.66
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,29.2,19.02
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,18.91,2.48
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,10.91,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,32.89,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,157.57,94.16
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,278.9,221.41
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,358.54,294.04
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,446.11,370.31
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,489.38,407.71
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,530.9,441.79
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,501.79,416.13
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,450.37,372.04
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,578.2,474.08
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,706.59,571.13
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,805.98,642.18
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,904.87,710.87
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,937.99,730.97
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,967.95,749.1
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,990.59,761.83
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,1009.57,772.18
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,1022.85,779.14
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,1032.32,783.65
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,1035.34,784.42
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,1034.38,782.7
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,1026.31,776.34
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,1014.28,767.51
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,996.34,754.82
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,974.59,739.66
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,948.65,722.28
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,919.09,702.4
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,873.43,671.4
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,826.12,639.12
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,753.97,587.14
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,678.53,529.43
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,628.6,492.24
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,578.78,454.15
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,551.65,433.27
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,514.87,403.17
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,447.87,348.02
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,387.09,296.86
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,331.57,247.99
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,274.94,197.25
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,220.21,147.63
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,166.66,101.23
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,108.89,59.55
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,50.11,38.63
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,45.33,34.52
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,42.41,31.93
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,38.42,28.24
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,31.52,21.81
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,25.48,15.64
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,19.4,0.0
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,10.46,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,16.77,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,28.22,11.43
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,34.19,22.47
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,61.79,46.59
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,89.49,70.73
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,154.54,126.92
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,228.65,189.62
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,252.41,208.33
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,260.49,214.0
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,276.65,225.99
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,291.99,237.05
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,342.38,276.67
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,410.95,329.31
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,468.44,372.85
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,526.55,415.99
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,558.45,438.43
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,589.58,460.21
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,608.11,472.44
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,643.81,496.85
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,705.91,542.7
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,782.0,596.94
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,864.47,657.67
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,946.45,714.18
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,953.97,718.12
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,953.22,717.28
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,839.93,639.76
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,712.92,545.31
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,648.37,498.31
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,597.31,459.86
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,559.67,432.28
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,522.89,404.95
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,535.33,416.85
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,541.09,422.37
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,551.01,430.35
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,536.68,417.43
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,475.8,366.5
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,414.68,313.9
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,352.29,258.63
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,290.68,203.24
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,223.73,144.76
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,163.1,94.6
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,105.17,57.16
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,52.47,40.63
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,50.2,38.75
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,47.98,36.77
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,42.37,31.62
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,36.59,26.09
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,26.13,15.9
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,16.6,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,9.55,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,64.74,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,179.66,93.59
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,292.26,231.59
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,332.91,273.84
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,373.68,312.15
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,275.35,230.9
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,150.25,122.59
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,253.05,210.39
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,365.53,303.5
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,408.93,337.01
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,434.92,356.53
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,433.61,352.75
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,429.13,346.5
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,436.52,350.51
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,442.61,353.46
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,456.35,363.16
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,469.67,372.49
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,592.12,467.89
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,695.57,546.41
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,652.54,510.5
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,590.65,461.38
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,624.45,487.62
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,671.97,523.15
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,826.56,644.26
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,953.08,736.11
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,929.73,719.18
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,911.1,706.55
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,860.69,671.36
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,815.49,639.73
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,774.47,610.71
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,730.96,578.34
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,661.45,524.23
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,596.35,472.67
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,574.51,455.09
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,539.45,425.11
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,478.72,373.06
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,417.43,319.02
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,354.19,261.99
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,291.68,204.93
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,226.71,147.66
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,160.28,92.93
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,102.64,55.03
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,54.01,42.2
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,45.0,34.33
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,40.54,30.33
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,35.47,25.66
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,32.96,22.99
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,23.59,13.59
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,16.9,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,9.1,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,67.12,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,183.86,85.67
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,300.76,236.61
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,377.76,308.6
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,468.89,387.46
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,541.78,448.69
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,617.68,507.84
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,680.4,554.27
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,743.53,599.45
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,788.81,630.01
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,840.38,664.49
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,883.84,692.22
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,924.95,717.86
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,958.48,738.34
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,988.89,756.57
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,1011.97,769.75
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,1031.36,780.51
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,1043.79,786.85
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,1052.23,790.69
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,1053.99,789.85
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,1051.63,786.48
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,1043.21,780.44
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,1030.69,771.85
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,1011.48,758.39
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,988.35,742.46
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,959.74,723.68
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,927.54,702.44
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,890.75,678.11
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,850.81,651.39
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,781.73,603.92
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,718.63,558.51
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,657.36,512.55
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,598.16,467.08
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,572.67,447.1
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,535.5,416.18
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,474.46,365.07
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,413.02,311.96
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,349.42,255.44
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,286.58,198.83
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,222.88,142.86
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,161.19,92.21
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,95.82,48.19
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,43.98,33.18
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,41.29,30.9
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,38.58,28.45
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,34.86,24.97
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,31.18,21.29
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,21.92,11.8
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,16.37,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,8.19,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,37.83,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,82.86,30.29
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,119.04,91.74
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,159.27,129.83
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,212.14,176.91
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,168.5,139.87
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,108.91,87.36
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,184.25,151.4
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,277.38,228.25
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,308.12,252.13
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,338.6,275.53
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,417.08,338.61
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,516.85,416.14
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,650.19,519.46
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,770.54,609.84
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,810.26,636.41
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,839.9,656.24
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,879.78,683.68
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,916.86,708.76
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,898.84,695.36
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,877.55,679.5
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,763.42,594.28
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,640.15,500.64
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,541.77,424.47
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,448.11,350.19
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,431.45,337.84
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,414.97,325.35
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,425.21,333.93
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,433.7,341.04
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,427.37,336.56
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,411.41,324.68
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,495.55,394.35
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,558.34,444.51
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,554.27,440.71
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,533.82,422.05
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,472.73,369.42
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,411.35,315.08
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,348.34,258.08
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,286.18,201.24
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,218.64,141.49
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,157.34,90.84
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,97.22,51.21
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,48.02,37.04
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,45.53,34.89
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,43.05,32.61
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,35.36,25.55
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,31.31,21.45
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,23.44,12.56
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,16.37,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.91,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,3.07,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,5.26,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,8.34,1.37
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,11.42,4.09
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,21.11,12.46
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,30.84,20.79
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,59.22,44.9
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,90.3,70.93
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,91.85,71.91
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,93.66,73.11
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,101.0,78.89
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,108.37,84.64
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,146.61,115.8
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,185.4,146.94
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,209.68,166.08
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,233.95,185.06
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,241.49,190.57
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,248.99,196.09
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,259.4,203.91
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,269.68,211.61
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,280.29,219.68
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,290.68,227.57
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,328.87,257.22
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,351.87,274.9
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,351.24,274.32
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,350.33,273.62
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,363.81,284.44
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,375.85,294.08
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,322.33,252.66
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,266.11,208.76
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,298.89,236.05
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,324.89,257.28
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,308.7,244.93
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,290.25,230.18
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,237.3,187.34
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,192.15,150.97
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,164.58,129.09
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,144.46,114.0
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,140.48,106.84
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,122.99,88.03
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,99.13,72.69
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,87.82,72.17
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,77.14,62.85
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,66.2,53.05
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,52.43,40.51
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,36.72,26.04
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,22.89,11.41
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,9.1,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.7,13.05,5.0,0.0,0.0
2018,9,19,6,0,45.0,10.0,3.8,13.2,10.0,27.25,0.0
2018,9,19,6,15,163.0,25.0,3.75,13.5,40.5,124.14,24.83
2018,9,19,6,30,281.0,40.0,3.7,13.8,71.0,221.84,172.71
