Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,45,106.0,114.0,3.55,17.2,153.0,215.34,177.82
2018,9,29,8,0,198.0,138.0,3.5,17.5,212.0,335.46,277.02
2018,9,29,8,15,207.0,162.5,3.45,17.75,249.0,362.37,297.54
2018,9,29,8,30,216.0,187.0,3.4,18.0,286.0,404.05,329.3
2018,9,29,8,45,304.0,185.0,3.35,18.25,339.5,500.18,404.83
2018,9,29,9,0,392.0,183.0,3.3,18.5,393.0,603.14,482.83
2018,9,29,9,15,492.0,168.5,3.3,18.7,452.0,686.94,545.53
2018,9,29,9,30,592.0,154.0,3.3,18.9,511.0,781.8,613.12
2018,9,29,9,45,479.0,203.5,3.3,19.1,503.0,726.49,568.88
2018,9,29,10,0,366.0,253.0,3.3,19.3,495.0,654.82,512.43
2018,9,29,10,15,610.5,181.0,3.35,19.45,604.0,840.88,650.97
2018,9,29,10,30,855.0,109.0,3.4,19.6,713.0,981.02,745.8
2018,9,29,10,45,690.5,174.5,3.45,19.75,671.0,905.13,691.49
2018,9,29,11,0,526.0,240.0,3.5,19.9,629.0,800.28,615.67
2018,9,29,11,15,427.5,286.5,3.55,19.95,606.0,744.84,573.45
2018,9,29,11,30,329.0,333.0,3.6,20.0,583.0,674.54,520.04
2018,9,29,11,45,308.0,342.0,3.65,20.1,577.0,653.24,504.0
2018,9,29,12,0,287.0,351.0,3.7,20.2,571.0,631.21,487.13
2018,9,29,12,15,378.5,315.0,3.75,20.2,603.5,660.52,511.25
2018,9,29,12,30,470.0,279.0,3.8,20.2,636.0,696.0,538.91
2018,9,29,12,45,338.5,312.0,3.85,20.25,567.0,589.83,458.13
2018,9,29,13,0,207.0,345.0,3.9,20.3,498.0,493.71,383.96
2018,9,29,13,15,240.5,330.0,3.9,20.25,503.0,490.18,382.48
2018,9,29,13,30,274.0,315.0,3.9,20.2,508.0,490.35,383.02
2018,9,29,13,45,442.0,250.0,3.95,20.15,547.5,523.17,410.02
2018,9,29,14,0,610.0,185.0,4.0,20.1,587.0,535.72,419.98
2018,9,29,14,15,733.5,134.5,4.0,20.0,593.5,516.31,403.71
2018,9,29,14,30,857.0,84.0,4.0,19.9,600.0,484.01,375.48
2018,9,29,14,45,797.0,93.5,4.0,19.8,548.0,415.18,317.86
2018,9,29,15,0,737.0,103.0,4.0,19.7,496.0,349.86,262.26
2018,9,29,15,15,532.0,134.5,4.0,19.7,405.5,267.89,197.15
2018,9,29,15,30,327.0,166.0,4.0,19.7,315.0,210.72,154.92
2018,9,29,15,45,318.0,149.5,3.9,19.35,281.0,171.24,122.19
2018,9,29,16,0,309.0,133.0,3.8,19.0,247.0,133.0,92.75
2018,9,29,16,15,437.0,99.0,3.7,18.75,233.5,84.07,57.21
2018,9,29,16,30,565.0,65.0,3.6,18.5,220.0,48.27,36.9
2018,9,29,16,45,537.5,55.5,3.55,18.25,178.0,42.34,31.59
2018,9,29,17,0,510.0,46.0,3.5,18.0,136.0,36.1,25.81
2018,9,29,17,15,401.0,37.0,3.4,17.65,93.0,29.83,19.73
2018,9,29,17,30,292.0,28.0,3.3,17.3,50.0,23.46,10.24
2018,9,29,17,45,156.5,15.5,3.2,17.0,26.0,14.1,0.0
2018,9,29,18,0,21.0,3.0,3.1,16.7,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,3.0,16.55,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,30,5,45,7.5,1.0,1.25,15.65,1.0,0.0,0.0
2018,9,30,6,0,15.0,2.0,1.2,15.7,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.25,15.95,24.5,70.76,0.0
2018,9,30,6,30,231.0,29.0,1.3,16.2,47.0,182.48,114.94
2018,9,30,6,45,346.0,39.5,1.3,16.45,89.5,276.0,218.36
2018,9,30,7,0,461.0,50.0,1.3,16.7,132.0,378.2,306.12
2018,9,30,7,15,531.0,57.0,1.3,17.0,181.0,456.45,371.26
2018,9,30,7,30,601.0,64.0,1.3,17.3,230.0,539.53,436.96
2018,9,30,7,45,648.0,68.5,1.3,17.65,279.5,606.15,485.92
2018,9,30,8,0,695.0,73.0,1.3,18.0,329.0,674.39,534.06
2018,9,30,8,15,726.5,77.0,1.3,18.35,377.0,725.87,568.4
2018,9,30,8,30,758.0,81.0,1.3,18.7,425.0,781.31,604.59
2018,9,30,8,45,781.0,83.5,1.25,19.0,469.5,826.17,631.94
2018,9,30,9,0,804.0,86.0,1.2,19.3,514.0,869.08,657.36
2018,9,30,9,15,788.0,99.0,1.25,19.55,544.5,885.9,666.49
2018,9,30,9,30,772.0,112.0,1.3,19.8,575.0,898.26,673.03
2018,9,30,9,45,818.0,103.0,1.4,20.05,618.5,940.87,700.41
2018,9,30,10,0,864.0,94.0,1.5,20.3,662.0,970.42,718.69
2018,9,30,10,15,865.0,98.5,1.55,20.45,687.0,979.02,723.07
2018,9,30,10,30,866.0,103.0,1.6,20.6,712.0,983.79,725.37
2018,9,30,10,45,853.5,112.0,1.7,20.75,726.0,986.97,727.52
2018,9,30,11,0,841.0,121.0,1.8,20.9,740.0,975.98,720.57
2018,9,30,11,15,849.5,120.0,1.9,20.95,754.0,970.2,717.53
2018,9,30,11,30,858.0,119.0,2.0,21.0,768.0,950.97,705.63
2018,9,30,11,45,725.5,180.5,2.05,21.05,731.0,889.64,665.21
2018,9,30,12,0,593.0,242.0,2.1,21.1,694.0,806.71,607.86
2018,9,30,12,15,510.5,270.5,2.15,21.05,658.0,742.41,562.4
2018,9,30,12,30,428.0,299.0,2.2,21.0,622.0,679.58,517.01
2018,9,30,12,45,307.5,321.5,2.25,20.95,551.5,573.95,439.69
2018,9,30,13,0,187.0,344.0,2.3,20.9,481.0,477.27,367.17
2018,9,30,13,15,130.0,312.5,2.4,20.7,406.5,393.48,304.8
2018,9,30,13,30,73.0,281.0,2.5,20.5,332.0,308.3,239.84
2018,9,30,13,45,140.5,288.0,2.55,20.3,381.5,356.8,278.59
2018,9,30,14,0,208.0,295.0,2.6,20.1,431.0,390.56,304.77
2018,9,30,14,15,244.0,275.0,2.6,19.95,426.5,379.59,296.06
2018,9,30,14,30,280.0,255.0,2.6,19.8,422.0,359.89,280.15
2018,9,30,14,45,241.0,236.5,2.65,19.6,373.5,306.93,238.39
2018,9,30,15,0,202.0,218.0,2.7,19.4,325.0,258.08,199.64
2018,9,30,15,15,126.0,192.0,2.7,19.4,256.5,199.13,153.66
2018,9,30,15,30,50.0,166.0,2.7,19.4,188.0,151.24,117.31
2018,9,30,15,45,26.0,136.0,2.6,19.15,147.5,118.44,91.78
2018,9,30,16,0,2.0,106.0,2.5,18.9,107.0,91.22,70.71
2018,9,30,16,15,1.0,90.0,2.4,18.7,90.5,77.13,59.22
2018,9,30,16,30,0.0,74.0,2.3,18.5,74.0,63.66,50.36
2018,9,30,16,45,0.0,57.5,2.15,18.35,57.5,49.92,38.17
2018,9,30,17,0,0.0,41.0,2.0,18.2,41.0,36.04,25.69
2018,9,30,17,15,9.5,28.5,1.8,17.95,29.0,25.1,15.6
2018,9,30,17,30,19.0,16.0,1.6,17.7,17.0,13.96,2.81
2018,9,30,17,45,19.0,9.5,1.45,17.5,9.5,8.64,0.0
2018,9,30,18,0,19.0,3.0,1.3,17.3,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,1.2,17.2,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,15.6,3.0,2.73,0.0
2018,10,1,6,30,0.0,6.0,1.6,15.8,6.0,5.26,0.0
2018,10,1,6,45,0.0,10.5,1.65,15.95,10.5,9.21,1.91
2018,10,1,7,0,0.0,15.0,1.7,16.1,15.0,13.18,5.45
2018,10,1,7,15,0.0,21.5,1.7,16.45,21.5,18.91,10.44
2018,10,1,7,30,0.0,28.0,1.7,16.8,28.0,24.65,15.38
2018,10,1,7,45,1.5,55.0,1.7,17.15,55.5,49.7,36.65
2018,10,1,8,0,3.0,82.0,1.7,17.5,83.0,76.34,58.95
2018,10,1,8,15,6.0,104.5,1.75,17.9,107.0,101.1,79.37
2018,10,1,8,30,9.0,127.0,1.8,18.3,131.0,126.11,99.66
2018,10,1,8,45,5.0,122.5,1.8,18.7,125.0,116.84,91.42
2018,10,1,9,0,1.0,118.0,1.8,19.1,119.0,107.99,83.64
2018,10,1,9,15,25.0,173.5,1.8,19.45,188.5,198.83,157.37
2018,10,1,9,30,49.0,229.0,1.8,19.8,258.0,283.87,223.97
2018,10,1,9,45,44.5,242.0,1.8,20.1,269.5,292.33,229.17
2018,10,1,10,0,40.0,255.0,1.8,20.4,281.0,300.48,234.44
2018,10,1,10,15,54.5,272.0,1.8,20.7,309.0,331.59,257.97
2018,10,1,10,30,69.0,289.0,1.8,21.0,337.0,362.35,280.84
2018,10,1,10,45,56.0,290.0,1.8,21.25,329.5,347.74,268.56
2018,10,1,11,0,43.0,291.0,1.8,21.5,322.0,333.23,256.65
2018,10,1,11,15,40.5,296.5,1.9,21.55,326.5,333.85,256.95
2018,10,1,11,30,38.0,302.0,2.0,21.6,331.0,334.32,257.11
2018,10,1,11,45,38.0,303.5,2.1,21.7,332.5,332.73,255.83
2018,10,1,12,0,38.0,305.0,2.2,21.8,334.0,330.98,254.48
2018,10,1,12,15,94.0,326.0,2.3,21.75,397.0,397.69,306.48
2018,10,1,12,30,150.0,347.0,2.4,21.7,460.0,471.98,362.72
2018,10,1,12,45,182.5,342.5,2.55,21.65,477.5,483.78,372.24
2018,10,1,13,0,215.0,338.0,2.7,21.6,495.0,492.53,379.72
2018,10,1,13,15,323.5,297.5,2.65,21.45,526.5,526.09,406.69
2018,10,1,13,30,432.0,257.0,2.6,21.3,558.0,548.25,424.3
2018,10,1,13,45,554.5,207.5,2.5,21.2,578.0,552.08,427.71
2018,10,1,14,0,677.0,158.0,2.4,21.1,598.0,546.26,422.75
2018,10,1,14,15,472.0,200.5,2.3,20.95,499.5,434.87,336.6
2018,10,1,14,30,267.0,243.0,2.2,20.8,401.0,342.9,265.41
2018,10,1,14,45,248.5,228.5,2.05,20.65,367.5,302.65,233.49
2018,10,1,15,0,230.0,214.0,1.9,20.5,334.0,264.44,202.62
2018,10,1,15,15,301.5,183.0,1.9,20.5,326.0,240.36,180.16
2018,10,1,15,30,373.0,152.0,1.9,20.5,318.0,207.11,149.03
2018,10,1,15,45,346.0,139.5,1.7,20.15,279.5,166.18,116.03
2018,10,1,16,0,319.0,127.0,1.5,19.8,241.0,127.7,87.77
2018,10,1,16,15,305.5,107.0,1.35,19.6,202.5,87.75,63.28
2018,10,1,16,30,292.0,87.0,1.2,19.4,164.0,63.53,50.02
2018,10,1,16,45,211.5,73.5,1.1,19.2,123.0,56.89,44.05
2018,10,1,17,0,131.0,60.0,1.0,19.0,82.0,46.78,34.8
2018,10,1,17,15,86.0,41.5,0.95,18.75,54.0,33.93,22.79
2018,10,1,17,30,41.0,23.0,0.9,18.5,26.0,19.28,4.03
2018,10,1,17,45,29.0,13.0,0.85,18.3,14.0,11.82,0.0
2018,10,1,18,0,17.0,3.0,0.8,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.8,18.0,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.5,1.5,1.45,17.0,1.0,0.0,0.0
2018,10,2,6,0,15.0,3.0,1.4,17.0,2.0,0.0,0.0
2018,10,2,6,15,26.0,12.0,1.45,17.15,13.0,22.9,0.0
2018,10,2,6,30,37.0,21.0,1.5,17.3,24.0,47.87,22.63
2018,10,2,6,45,59.5,39.5,1.6,17.45,48.0,87.99,66.35
2018,10,2,7,0,82.0,58.0,1.7,17.6,72.0,126.06,100.29
2018,10,2,7,15,99.0,70.5,1.7,17.9,93.0,152.97,124.18
2018,10,2,7,30,116.0,83.0,1.7,18.2,114.0,181.85,149.03
2018,10,2,7,45,69.0,100.5,1.75,18.5,120.0,157.65,128.0
2018,10,2,8,0,22.0,118.0,1.8,18.8,126.0,140.98,112.55
2018,10,2,8,15,32.5,123.5,1.9,19.15,137.0,153.81,123.13
2018,10,2,8,30,43.0,129.0,2.0,19.5,148.0,167.89,134.5
2018,10,2,8,45,51.5,152.5,2.1,19.85,178.0,201.81,161.5
2018,10,2,9,0,60.0,176.0,2.2,20.2,208.0,235.89,188.13
2018,10,2,9,15,53.5,203.0,2.3,20.5,233.0,259.99,205.95
2018,10,2,9,30,47.0,230.0,2.4,20.8,258.0,283.46,223.11
2018,10,2,9,45,72.5,242.0,2.5,21.1,288.0,319.81,251.45
2018,10,2,10,0,98.0,254.0,2.6,21.4,318.0,374.49,293.2
2018,10,2,10,15,167.5,275.5,2.65,21.65,390.0,465.14,362.6
2018,10,2,10,30,237.0,297.0,2.7,21.9,462.0,573.43,442.52
2018,10,2,10,45,333.0,285.5,2.75,22.15,524.0,649.62,498.78
2018,10,2,11,0,429.0,274.0,2.8,22.4,586.0,740.8,564.09
2018,10,2,11,15,290.0,306.5,2.85,22.5,519.0,617.21,471.73
2018,10,2,11,30,151.0,339.0,2.9,22.6,452.0,496.65,380.43
2018,10,2,11,45,90.5,306.5,2.95,22.75,374.5,384.39,296.04
2018,10,2,12,0,30.0,274.0,3.0,22.9,297.0,292.03,224.47
2018,10,2,12,15,43.5,247.0,3.05,22.9,280.0,273.73,211.39
2018,10,2,12,30,57.0,220.0,3.1,22.9,263.0,255.34,197.92
2018,10,2,12,45,273.0,239.5,3.15,22.9,438.5,463.11,361.02
2018,10,2,13,0,489.0,259.0,3.2,22.9,614.0,641.88,493.94
2018,10,2,13,15,415.0,272.5,3.25,22.75,568.0,575.25,443.13
2018,10,2,13,30,341.0,286.0,3.3,22.6,522.0,506.48,391.58
2018,10,2,13,45,300.0,285.5,3.35,22.5,487.0,458.98,355.62
2018,10,2,14,0,259.0,285.0,3.4,22.4,452.0,414.63,321.54
2018,10,2,14,15,184.5,267.0,3.45,22.2,383.0,337.31,262.1
2018,10,2,14,30,110.0,249.0,3.5,22.0,314.0,273.04,212.34
2018,10,2,14,45,134.0,233.0,3.55,21.8,306.5,258.56,200.75
2018,10,2,15,0,158.0,217.0,3.6,21.6,299.0,241.27,186.17
2018,10,2,15,15,205.0,191.0,3.6,21.6,287.5,219.57,166.63
2018,10,2,15,30,252.0,165.0,3.6,21.6,276.0,191.19,140.87
2018,10,2,15,45,151.0,146.0,3.5,21.05,210.5,142.75,105.54
2018,10,2,16,0,50.0,127.0,3.4,20.5,145.0,108.64,82.77
2018,10,2,16,15,75.5,104.5,3.3,20.2,126.5,83.64,63.31
2018,10,2,16,30,101.0,82.0,3.2,19.9,108.0,65.57,51.69
2018,10,2,16,45,257.5,62.0,3.05,19.6,108.5,46.24,34.69
2018,10,2,17,0,414.0,42.0,2.9,19.3,109.0,32.93,22.76
2018,10,2,17,15,312.0,32.5,2.7,19.0,72.5,26.17,16.09
2018,10,2,17,30,210.0,23.0,2.5,18.7,36.0,19.22,1.11
2018,10,2,17,45,105.0,11.5,2.3,18.4,18.0,10.46,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.95,17.55,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.9,17.6,2.0,0.0,0.0
2018,10,3,6,15,23.0,4.0,1.0,17.7,4.5,14.24,0.0
2018,10,3,6,30,28.0,5.0,1.1,17.8,7.0,27.42,9.19
2018,10,3,6,45,86.5,12.5,1.15,17.9,25.5,77.53,58.15
2018,10,3,7,0,145.0,20.0,1.2,18.0,44.0,136.54,109.87
2018,10,3,7,15,83.0,18.0,1.3,18.15,33.0,88.1,70.36
2018,10,3,7,30,21.0,16.0,1.4,18.3,22.0,31.77,21.95
2018,10,3,7,45,10.5,21.0,1.5,18.45,24.0,26.8,17.48
2018,10,3,8,0,0.0,26.0,1.6,18.6,26.0,22.89,13.75
2018,10,3,8,15,0.0,33.5,1.7,18.75,33.5,29.53,19.28
2018,10,3,8,30,0.0,41.0,1.8,18.9,41.0,36.17,24.77
2018,10,3,8,45,0.0,47.5,1.85,19.05,47.5,41.94,29.47
2018,10,3,9,0,0.0,54.0,1.9,19.2,54.0,47.72,34.15
2018,10,3,9,15,10.0,122.0,1.9,19.35,128.0,119.99,93.69
2018,10,3,9,30,20.0,190.0,1.9,19.5,202.0,197.94,156.09
2018,10,3,9,45,31.5,218.5,1.95,19.7,238.5,253.25,199.33
2018,10,3,10,0,43.0,247.0,2.0,19.9,275.0,294.85,231.25
2018,10,3,10,15,272.0,230.5,1.95,20.05,417.5,534.15,418.53
2018,10,3,10,30,501.0,214.0,1.9,20.2,560.0,757.0,580.21
2018,10,3,10,45,382.5,258.0,1.85,20.35,526.5,684.85,522.71
2018,10,3,11,0,264.0,302.0,1.8,20.5,493.0,594.51,454.64
2018,10,3,11,15,143.5,278.5,1.85,20.55,382.5,429.54,332.08
2018,10,3,11,30,23.0,255.0,1.9,20.6,272.0,257.73,199.0
2018,10,3,11,45,17.5,242.5,1.9,20.6,255.5,239.13,185.01
2018,10,3,12,0,12.0,230.0,1.9,20.6,239.0,221.03,170.82
2018,10,3,12,15,56.5,257.5,2.0,20.55,299.5,295.58,230.0
2018,10,3,12,30,101.0,285.0,2.1,20.5,360.0,368.15,286.16
2018,10,3,12,45,171.5,308.5,2.15,20.4,433.0,440.77,342.05
2018,10,3,13,0,242.0,332.0,2.2,20.3,506.0,506.57,391.68
2018,10,3,13,15,256.0,311.5,2.25,20.25,491.0,490.44,379.79
2018,10,3,13,30,270.0,291.0,2.3,20.2,476.0,463.28,360.07
2018,10,3,13,45,521.0,201.5,2.3,20.1,541.0,523.28,408.06
2018,10,3,14,0,772.0,112.0,2.3,20.0,606.0,553.35,430.66
2018,10,3,14,15,798.0,96.5,2.3,19.95,583.0,507.2,393.19
2018,10,3,14,30,824.0,81.0,2.3,19.9,560.0,457.49,351.85
2018,10,3,14,45,678.0,109.0,2.25,19.85,485.0,372.22,283.19
2018,10,3,15,0,532.0,137.0,2.2,19.8,410.0,303.61,227.88
2018,10,3,15,15,460.5,133.0,2.2,19.8,354.0,241.6,176.97
2018,10,3,15,30,389.0,129.0,2.2,19.8,298.0,190.06,135.2
2018,10,3,15,45,541.5,95.0,2.2,19.7,300.0,157.34,100.79
2018,10,3,16,0,694.0,61.0,2.2,19.6,302.0,107.16,57.08
2018,10,3,16,15,653.5,56.0,2.15,19.45,254.5,54.49,33.03
2018,10,3,16,30,613.0,51.0,2.1,19.3,207.0,41.55,30.88
2018,10,3,16,45,544.5,45.0,2.1,19.15,160.0,34.39,24.43
2018,10,3,17,0,476.0,39.0,2.1,19.0,113.0,30.68,20.82
2018,10,3,17,15,352.0,30.0,2.0,18.75,73.5,24.17,14.26
2018,10,3,17,30,228.0,21.0,1.9,18.5,34.0,17.52,0.0
2018,10,3,17,45,114.0,10.5,1.8,18.2,17.0,9.55,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.55,16.15,0.5,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.6,16.2,1.0,0.0,0.0
2018,10,4,6,15,32.0,4.0,1.7,16.35,5.0,18.39,0.0
2018,10,4,6,30,51.0,6.0,1.8,16.5,9.0,46.17,16.38
2018,10,4,6,45,54.5,10.0,1.9,16.65,16.5,54.24,39.03
2018,10,4,7,0,58.0,14.0,2.0,16.8,24.0,63.92,48.98
2018,10,4,7,15,72.0,18.5,2.05,16.95,35.0,81.81,65.26
2018,10,4,7,30,86.0,23.0,2.1,17.1,46.0,100.73,82.16
2018,10,4,7,45,43.0,43.5,2.15,17.25,55.0,79.94,63.55
2018,10,4,8,0,0.0,64.0,2.2,17.4,64.0,56.55,42.24
2018,10,4,8,15,0.0,73.0,2.25,17.55,73.0,64.56,48.85
2018,10,4,8,30,0.0,82.0,2.3,17.7,82.0,72.75,55.51
2018,10,4,8,45,4.5,125.0,2.4,17.9,127.5,119.27,93.91
2018,10,4,9,0,9.0,168.0,2.5,18.1,173.0,167.33,132.8
2018,10,4,9,15,21.5,196.0,2.6,18.2,208.5,207.39,165.05
2018,10,4,9,30,34.0,224.0,2.7,18.3,244.0,264.64,210.42
2018,10,4,9,45,48.5,247.5,2.8,18.4,277.5,303.63,240.87
2018,10,4,10,0,63.0,271.0,2.9,18.5,311.0,342.52,270.94
2018,10,4,10,15,46.0,256.5,3.05,18.55,286.5,306.47,241.9
2018,10,4,10,30,29.0,242.0,3.2,18.6,262.0,271.36,213.68
2018,10,4,10,45,32.0,263.0,3.35,18.65,285.5,295.18,232.19
2018,10,4,11,0,35.0,284.0,3.5,18.7,309.0,318.56,250.11
2018,10,4,11,15,48.5,299.0,3.6,18.7,334.5,344.9,270.73
2018,10,4,11,30,62.0,314.0,3.7,18.7,360.0,370.39,290.57
2018,10,4,11,45,92.0,326.5,3.85,18.75,395.0,407.24,319.62
2018,10,4,12,0,122.0,339.0,4.0,18.8,430.0,456.15,357.39
2018,10,4,12,15,129.0,334.5,4.15,18.75,430.0,449.97,352.93
2018,10,4,12,30,136.0,330.0,4.3,18.7,430.0,442.96,348.11
2018,10,4,12,45,102.5,324.0,4.4,18.7,398.5,390.7,307.45
2018,10,4,13,0,69.0,318.0,4.5,18.7,367.0,352.66,277.48
2018,10,4,13,15,91.0,316.0,4.55,18.6,379.0,360.55,284.48
2018,10,4,13,30,113.0,314.0,4.6,18.5,391.0,366.12,289.41
2018,10,4,13,45,210.5,275.5,4.65,18.4,412.0,387.61,307.88
2018,10,4,14,0,308.0,237.0,4.7,18.3,433.0,397.47,316.23
2018,10,4,14,15,552.0,165.0,4.65,18.2,492.5,443.34,351.61
2018,10,4,14,30,796.0,93.0,4.6,18.1,552.0,453.42,355.45
2018,10,4,14,45,771.0,91.5,4.55,18.0,510.5,393.08,303.13
2018,10,4,15,0,746.0,90.0,4.5,17.9,469.0,334.35,251.21
2018,10,4,15,15,745.0,82.5,4.5,17.9,431.5,278.65,200.35
2018,10,4,15,30,744.0,75.0,4.5,17.9,394.0,222.31,149.03
2018,10,4,15,45,650.5,78.0,4.4,17.65,333.0,157.64,97.36
2018,10,4,16,0,557.0,81.0,4.3,17.4,272.0,107.19,63.35
2018,10,4,16,15,413.5,66.0,4.3,17.2,195.0,53.05,35.54
2018,10,4,16,30,270.0,51.0,4.3,17.0,118.0,37.49,27.57
2018,10,4,16,45,247.5,44.5,4.3,16.75,95.0,33.33,23.71
2018,10,4,17,0,225.0,38.0,4.3,16.5,72.0,29.0,19.52
2018,10,4,17,15,131.5,23.5,4.3,16.3,41.5,18.14,9.22
2018,10,4,17,30,38.0,9.0,4.3,16.1,11.0,7.62,0.0
2018,10,4,17,45,19.0,4.5,4.3,15.85,5.5,4.09,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,5,6,15,131.5,11.5,3.0,14.15,20.0,71.07,0.0
2018,10,5,6,30,263.0,23.0,3.0,14.5,40.0,185.87,67.47
2018,10,5,6,45,391.0,32.0,3.0,14.85,82.5,293.71,231.27
2018,10,5,7,0,519.0,41.0,3.0,15.2,125.0,403.27,329.61
2018,10,5,7,15,594.5,46.0,2.8,15.4,175.0,479.15,395.61
2018,10,5,7,30,670.0,51.0,2.6,15.6,225.0,566.35,465.65
2018,10,5,7,45,712.5,54.5,2.45,15.85,274.5,630.99,514.44
2018,10,5,8,0,755.0,58.0,2.3,16.1,324.0,696.55,561.61
2018,10,5,8,15,755.5,67.0,2.3,16.3,365.0,735.0,587.92
2018,10,5,8,30,756.0,76.0,2.3,16.5,406.0,770.49,611.53
2018,10,5,8,45,776.0,80.5,2.25,16.75,450.0,814.64,640.33
2018,10,5,9,0,796.0,85.0,2.2,17.0,494.0,856.69,666.9
2018,10,5,9,15,764.0,101.5,2.25,17.3,519.0,862.29,668.4
2018,10,5,9,30,732.0,118.0,2.3,17.6,544.0,868.77,670.97
2018,10,5,9,45,752.5,120.0,2.3,17.85,579.5,898.41,689.37
2018,10,5,10,0,773.0,122.0,2.3,18.1,615.0,919.54,701.62
2018,10,5,10,15,842.0,101.5,2.25,18.35,659.0,964.19,729.34
2018,10,5,10,30,911.0,81.0,2.2,18.6,703.0,995.17,747.3
2018,10,5,10,45,915.0,82.0,2.15,18.85,721.5,994.77,744.53
2018,10,5,11,0,919.0,83.0,2.1,19.1,740.0,990.42,739.67
2018,10,5,11,15,887.0,98.5,2.05,19.3,741.0,964.46,720.85
2018,10,5,11,30,855.0,114.0,2.0,19.5,742.0,934.9,699.99
2018,10,5,11,45,886.0,101.0,1.95,19.75,754.5,929.19,695.08
2018,10,5,12,0,917.0,88.0,1.9,20.0,767.0,918.62,686.83
2018,10,5,12,15,828.0,126.5,2.1,20.05,736.5,862.77,651.31
2018,10,5,12,30,739.0,165.0,2.3,20.1,706.0,803.04,612.54
2018,10,5,12,45,617.0,204.5,2.45,20.15,651.0,715.27,550.02
2018,10,5,13,0,495.0,244.0,2.6,20.2,596.0,628.87,486.45
2018,10,5,13,15,675.0,171.5,2.85,20.2,637.0,663.84,516.23
2018,10,5,13,30,855.0,99.0,3.1,20.2,678.0,671.88,524.67
2018,10,5,13,45,867.0,89.0,3.4,20.2,655.5,625.84,490.05
2018,10,5,14,0,879.0,79.0,3.7,20.2,633.0,576.4,451.7
2018,10,5,14,15,867.0,77.5,3.85,20.05,599.0,519.81,406.09
2018,10,5,14,30,855.0,76.0,4.0,19.9,565.0,462.57,358.38
2018,10,5,14,45,838.5,74.0,4.15,19.8,525.0,402.73,307.0
2018,10,5,15,0,822.0,72.0,4.3,19.7,485.0,343.32,254.53
2018,10,5,15,15,799.0,69.5,4.3,19.7,440.5,279.58,197.71
2018,10,5,15,30,776.0,67.0,4.3,19.7,396.0,219.95,144.61
2018,10,5,15,45,743.0,63.5,4.6,19.3,347.5,160.16,94.82
2018,10,5,16,0,710.0,60.0,4.9,18.9,299.0,104.09,55.05
2018,10,5,16,15,661.0,55.5,5.0,18.55,249.5,50.93,32.54
2018,10,5,16,30,612.0,51.0,5.1,18.2,200.0,41.9,31.27
2018,10,5,16,45,492.5,47.5,5.25,17.85,149.0,36.63,26.43
2018,10,5,17,0,373.0,44.0,5.4,17.5,98.0,35.28,24.75
2018,10,5,17,15,273.5,31.5,5.45,17.15,62.5,25.84,15.09
2018,10,5,17,30,174.0,19.0,5.5,16.8,27.0,15.94,0.0
2018,10,5,17,45,87.0,9.5,5.55,16.45,13.5,8.64,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.9,15.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.95,15.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.05,15.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,6,6,15,132.0,11.0,3.95,15.2,19.0,70.85,0.0
2018,10,6,6,30,264.0,22.0,4.1,15.5,38.0,184.21,47.56
2018,10,6,6,45,384.0,29.5,4.25,15.8,77.5,286.77,224.51
2018,10,6,7,0,504.0,37.0,4.4,16.1,117.0,388.59,318.14
2018,10,6,7,15,353.5,38.0,4.45,16.4,104.0,311.68,259.92
2018,10,6,7,30,203.0,39.0,4.5,16.7,91.0,210.22,176.3
2018,10,6,7,45,101.5,54.5,4.55,17.0,80.5,148.04,122.52
2018,10,6,8,0,0.0,70.0,4.6,17.3,70.0,62.08,46.9
2018,10,6,8,15,0.0,76.5,4.65,17.55,76.5,67.91,51.68
2018,10,6,8,30,0.0,83.0,4.7,17.8,83.0,73.81,56.41
2018,10,6,8,45,11.0,133.0,4.75,18.1,138.5,133.67,106.18
2018,10,6,9,0,22.0,183.0,4.8,18.4,194.0,196.03,156.98
2018,10,6,9,15,70.0,217.0,4.8,18.6,256.5,293.54,236.45
2018,10,6,9,30,118.0,251.0,4.8,18.8,319.0,395.9,317.53
2018,10,6,9,45,189.0,265.5,4.85,19.05,382.0,479.56,383.39
2018,10,6,10,0,260.0,280.0,4.9,19.3,445.0,582.47,462.07
2018,10,6,10,15,508.5,210.0,4.95,19.45,549.5,760.71,600.68
2018,10,6,10,30,757.0,140.0,5.0,19.6,654.0,928.7,721.85
2018,10,6,10,45,793.0,132.5,5.0,19.8,684.0,943.31,729.72
2018,10,6,11,0,829.0,125.0,5.0,20.0,714.0,960.35,740.36
2018,10,6,11,15,875.5,109.5,5.05,20.1,740.5,964.21,742.51
2018,10,6,11,30,922.0,94.0,5.1,20.2,767.0,973.55,748.74
2018,10,6,11,45,936.5,88.5,5.15,20.25,775.0,959.53,738.85
2018,10,6,12,0,951.0,83.0,5.2,20.3,783.0,941.26,726.22
2018,10,6,12,15,950.0,82.5,5.3,20.35,778.0,910.89,705.41
2018,10,6,12,30,949.0,82.0,5.4,20.4,773.0,877.05,682.1
2018,10,6,12,45,945.0,81.5,5.45,20.5,759.5,837.53,654.16
2018,10,6,13,0,941.0,81.0,5.5,20.6,746.0,795.07,623.93
2018,10,6,13,15,934.0,80.5,5.55,20.6,724.5,747.76,590.14
2018,10,6,13,30,927.0,80.0,5.6,20.6,703.0,698.19,552.79
2018,10,6,13,45,917.5,79.5,5.65,20.65,674.5,645.07,510.81
2018,10,6,14,0,908.0,79.0,5.7,20.7,646.0,590.41,466.53
2018,10,6,14,15,896.0,77.0,5.8,20.65,611.0,531.77,418.18
2018,10,6,14,30,884.0,75.0,5.9,20.6,576.0,472.45,367.77
2018,10,6,14,45,866.0,73.0,6.0,20.55,534.5,410.38,313.73
2018,10,6,15,0,848.0,71.0,6.1,20.5,493.0,348.87,258.8
2018,10,6,15,15,825.0,68.5,6.1,20.5,447.5,283.63,200.2
2018,10,6,15,30,802.0,66.0,6.1,20.5,402.0,222.44,145.48
2018,10,6,15,45,769.5,62.5,6.2,20.25,353.0,161.17,94.35
2018,10,6,16,0,737.0,59.0,6.3,20.0,304.0,103.54,53.85
2018,10,6,16,15,687.0,55.0,6.3,19.65,253.5,49.2,37.54
2018,10,6,16,30,637.0,51.0,6.3,19.3,203.0,42.19,31.35
2018,10,6,16,45,555.5,45.0,6.3,18.95,154.5,34.92,24.77
2018,10,6,17,0,474.0,39.0,6.3,18.6,106.0,31.24,21.08
2018,10,6,17,15,328.0,29.0,6.3,18.2,66.5,23.8,12.92
2018,10,6,17,30,182.0,19.0,6.3,17.8,27.0,17.28,0.0
2018,10,6,17,45,91.0,9.5,6.25,17.45,13.5,8.64,0.0
2018,10,6,18,0,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.15,16.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.1,16.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,5.9,16.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.85,16.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.7,16.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.6,16.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.6,16.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,16.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,17.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.7,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.5,17.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,7,6,15,147.0,11.0,4.75,16.5,19.5,77.75,0.0
2018,10,7,6,30,294.0,22.0,4.9,16.8,39.0,198.13,25.29
2018,10,7,6,45,427.0,30.0,5.05,17.15,82.0,311.85,241.82
2018,10,7,7,0,560.0,38.0,5.2,17.5,125.0,418.3,340.91
2018,10,7,7,15,629.0,43.0,5.35,17.75,175.0,497.99,411.58
2018,10,7,7,30,698.0,48.0,5.5,18.0,225.0,581.73,480.99
2018,10,7,7,45,741.0,52.0,5.65,18.3,275.5,648.27,533.81
2018,10,7,8,0,784.0,56.0,5.8,18.6,326.0,715.75,585.46
2018,10,7,8,15,812.5,58.5,5.75,18.85,374.5,769.62,624.51
2018,10,7,8,30,841.0,61.0,5.7,19.1,423.0,814.0,655.36
2018,10,7,8,45,862.0,64.0,5.7,19.4,468.5,859.03,686.12
2018,10,7,9,0,883.0,67.0,5.7,19.7,514.0,901.83,714.7
2018,10,7,9,15,897.5,69.5,5.65,20.0,554.5,935.32,735.82
2018,10,7,9,30,912.0,72.0,5.6,20.3,595.0,965.67,754.52
2018,10,7,9,45,922.5,73.5,5.55,20.6,629.0,987.5,767.04
2018,10,7,10,0,933.0,75.0,5.5,20.9,663.0,1005.66,777.01
2018,10,7,10,15,939.0,76.0,5.4,21.15,689.0,1014.98,780.65
2018,10,7,10,30,945.0,77.0,5.3,21.4,715.0,1020.32,781.68
2018,10,7,10,45,949.5,78.0,5.25,21.65,734.0,1020.15,779.45
2018,10,7,11,0,954.0,79.0,5.2,21.9,753.0,1015.89,774.61
2018,10,7,11,15,955.0,80.0,5.1,22.05,764.0,1004.2,764.77
2018,10,7,11,30,956.0,81.0,5.0,22.2,775.0,988.51,752.39
2018,10,7,11,45,954.0,82.0,4.95,22.4,777.0,966.16,735.84
2018,10,7,12,0,952.0,83.0,4.9,22.6,779.0,940.09,716.89
2018,10,7,12,15,948.0,84.0,4.85,22.7,773.0,908.73,694.65
2018,10,7,12,30,944.0,85.0,4.8,22.8,767.0,874.05,670.14
2018,10,7,12,45,938.0,85.5,4.8,22.9,753.5,834.12,642.21
2018,10,7,13,0,932.0,86.0,4.8,23.0,740.0,791.4,612.18
2018,10,7,13,15,924.0,86.0,4.8,23.05,718.5,744.19,578.83
2018,10,7,13,30,916.0,86.0,4.8,23.1,697.0,694.83,541.76
2018,10,7,13,45,906.0,85.0,4.8,23.15,668.0,641.34,500.21
2018,10,7,14,0,896.0,84.0,4.8,23.2,639.0,586.42,456.5
2018,10,7,14,15,883.5,82.0,4.85,23.15,604.0,528.11,409.26
2018,10,7,14,30,871.0,80.0,4.9,23.1,569.0,469.2,360.05
2018,10,7,14,45,853.5,78.0,4.95,23.1,528.0,408.01,307.57
2018,10,7,15,0,836.0,76.0,5.0,23.1,487.0,345.27,252.58
2018,10,7,15,15,812.0,73.0,5.0,23.1,441.5,282.24,196.74
2018,10,7,15,30,788.0,70.0,5.0,23.1,396.0,221.21,143.12
2018,10,7,15,45,754.5,66.0,4.85,22.85,347.0,160.28,93.2
2018,10,7,16,0,721.0,62.0,4.7,22.6,298.0,103.17,53.97
2018,10,7,16,15,673.5,56.5,4.5,22.2,247.5,48.73,36.71
2018,10,7,16,30,626.0,51.0,4.3,21.8,197.0,42.32,31.12
2018,10,7,16,45,548.0,44.0,4.05,21.35,149.0,34.22,23.87
2018,10,7,17,0,470.0,37.0,3.8,20.9,101.0,29.63,19.44
2018,10,7,17,15,326.0,27.0,3.7,20.4,62.5,22.13,10.93
2018,10,7,17,30,182.0,17.0,3.6,19.9,24.0,15.46,0.0
2018,10,7,17,45,91.0,8.5,3.5,19.45,12.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,8,6,15,141.0,10.5,3.3,16.75,18.0,74.52,0.0
2018,10,8,6,30,282.0,21.0,3.4,17.2,36.0,189.82,0.0
2018,10,8,6,45,415.0,28.5,3.5,17.65,78.0,303.27,232.02
2018,10,8,7,0,548.0,36.0,3.6,18.1,120.0,408.53,329.9
2018,10,8,7,15,618.5,41.0,3.75,18.4,169.0,488.23,399.55
2018,10,8,7,30,689.0,46.0,3.9,18.7,218.0,572.31,468.0
2018,10,8,7,45,732.0,49.5,4.0,19.0,268.0,637.61,518.71
2018,10,8,8,0,775.0,53.0,4.1,19.3,318.0,703.9,568.18
2018,10,8,8,15,803.5,55.5,4.15,19.65,365.5,749.26,600.11
2018,10,8,8,30,832.0,58.0,4.2,20.0,413.0,801.3,636.14
2018,10,8,8,45,852.0,60.0,4.3,20.3,457.0,843.78,664.69
2018,10,8,9,0,872.0,62.0,4.4,20.6,501.0,884.06,691.28
2018,10,8,9,15,886.0,64.0,4.35,20.95,540.0,916.19,710.89
2018,10,8,9,30,900.0,66.0,4.3,21.3,579.0,945.23,728.17
2018,10,8,9,45,910.5,67.0,4.25,21.6,612.0,966.27,739.93
2018,10,8,10,0,921.0,68.0,4.2,21.9,645.0,983.72,749.26
2018,10,8,10,15,928.0,69.5,4.15,22.15,671.5,994.62,754.34
2018,10,8,10,30,935.0,71.0,4.1,22.4,698.0,1001.57,756.9
2018,10,8,10,45,939.5,71.5,4.05,22.65,716.5,1000.85,754.44
2018,10,8,11,0,944.0,72.0,4.0,22.9,735.0,996.11,749.48
2018,10,8,11,15,946.0,72.5,3.9,23.1,746.0,984.96,740.22
2018,10,8,11,30,948.0,73.0,3.8,23.3,757.0,969.84,728.5
2018,10,8,11,45,949.0,73.5,3.7,23.45,760.5,949.88,713.84
2018,10,8,12,0,950.0,74.0,3.6,23.6,764.0,926.12,696.75
2018,10,8,12,15,948.0,74.0,3.6,23.7,758.5,895.52,675.85
2018,10,8,12,30,946.0,74.0,3.6,23.8,753.0,861.52,652.64
2018,10,8,12,45,942.0,74.5,3.55,23.85,740.5,823.25,626.28
2018,10,8,13,0,938.0,75.0,3.5,23.9,728.0,782.03,597.78
2018,10,8,13,15,932.0,74.0,3.5,23.85,707.0,735.09,565.48
2018,10,8,13,30,926.0,73.0,3.5,23.8,686.0,685.83,529.65
2018,10,8,13,45,917.0,72.5,3.55,23.75,658.0,633.18,489.66
2018,10,8,14,0,908.0,72.0,3.6,23.7,630.0,578.96,447.29
2018,10,8,14,15,895.5,70.5,3.65,23.55,595.0,520.71,400.69
2018,10,8,14,30,883.0,69.0,3.7,23.4,560.0,461.83,352.02
2018,10,8,14,45,864.5,67.5,3.75,23.25,519.0,400.29,299.77
2018,10,8,15,0,846.0,66.0,3.8,23.1,478.0,339.37,246.58
2018,10,8,15,15,823.0,63.5,3.8,23.1,433.0,277.27,191.65
2018,10,8,15,30,800.0,61.0,3.8,23.1,388.0,213.64,136.12
2018,10,8,15,45,766.5,58.0,3.85,22.6,339.5,153.07,86.86
2018,10,8,16,0,733.0,55.0,3.9,22.1,291.0,96.25,48.42
2018,10,8,16,15,681.0,51.0,3.9,21.5,241.0,42.46,31.38
2018,10,8,16,30,629.0,47.0,3.9,20.9,191.0,38.92,28.26
2018,10,8,16,45,546.5,41.0,3.9,20.35,143.5,34.74,24.39
2018,10,8,17,0,464.0,35.0,3.9,19.8,96.0,28.02,18.08
2018,10,8,17,15,309.5,25.0,3.9,19.25,58.0,20.43,9.01
2018,10,8,17,30,155.0,15.0,3.9,18.7,20.0,13.64,0.0
2018,10,8,17,45,77.5,7.5,3.9,18.1,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,6,15,50.5,7.0,0.35,14.85,9.5,29.64,0.0
2018,10,9,6,30,101.0,14.0,0.4,15.1,19.0,84.15,0.0
2018,10,9,6,45,117.5,20.0,0.5,15.35,32.5,114.03,84.72
2018,10,9,7,0,134.0,26.0,0.6,15.6,46.0,134.95,108.05
2018,10,9,7,15,165.5,34.0,0.7,15.9,68.5,171.75,141.11
2018,10,9,7,30,197.0,42.0,0.8,16.2,91.0,211.14,175.36
2018,10,9,7,45,98.5,61.0,0.9,16.45,85.5,154.99,127.38
2018,10,9,8,0,0.0,80.0,1.0,16.7,80.0,72.68,55.82
2018,10,9,8,15,27.5,119.5,1.05,17.1,131.0,146.77,118.23
2018,10,9,8,30,55.0,159.0,1.1,17.5,182.0,217.0,175.35
2018,10,9,8,45,275.0,155.0,1.1,17.85,290.0,437.2,353.03
