Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,0,495.0,151.0,1.1,18.2,398.0,656.49,516.09
2018,10,9,9,15,688.5,112.0,1.05,18.65,485.0,806.73,616.56
2018,10,9,9,30,882.0,73.0,1.0,19.1,572.0,935.94,697.69
2018,10,9,9,45,891.5,75.0,0.9,19.5,605.0,956.86,705.01
2018,10,9,10,0,901.0,77.0,0.8,19.9,638.0,974.21,711.39
2018,10,9,10,15,895.0,82.0,0.8,20.25,659.0,976.48,710.45
2018,10,9,10,30,889.0,87.0,0.8,20.6,680.0,974.75,707.38
2018,10,9,10,45,827.0,105.5,0.8,20.9,669.0,940.77,684.22
2018,10,9,11,0,765.0,124.0,0.8,21.2,658.0,893.36,652.92
2018,10,9,11,15,568.5,187.0,1.0,21.25,587.5,771.16,575.35
2018,10,9,11,30,372.0,250.0,1.2,21.3,517.0,636.85,481.44
2018,10,9,11,45,343.0,249.5,1.4,21.4,496.5,581.97,444.78
2018,10,9,12,0,314.0,249.0,1.6,21.5,476.0,543.74,417.92
2018,10,9,12,15,228.5,291.5,1.9,21.35,456.0,502.89,387.04
2018,10,9,12,30,143.0,334.0,2.2,21.2,436.0,452.81,348.83
2018,10,9,12,45,354.5,259.5,2.45,21.05,506.5,543.98,422.78
2018,10,9,13,0,566.0,185.0,2.7,20.9,577.0,623.85,485.6
2018,10,9,13,15,711.0,144.0,2.9,20.7,621.0,655.47,510.71
2018,10,9,13,30,856.0,103.0,3.1,20.5,665.0,671.31,523.67
2018,10,9,13,45,750.0,128.5,3.35,20.25,606.0,588.21,460.62
2018,10,9,14,0,644.0,154.0,3.6,20.0,547.0,511.75,401.56
2018,10,9,14,15,626.5,149.5,3.7,19.75,514.0,459.77,360.11
2018,10,9,14,30,609.0,145.0,3.8,19.5,481.0,408.45,317.85
2018,10,9,14,45,593.5,135.0,3.9,19.25,442.5,353.88,271.91
2018,10,9,15,0,578.0,125.0,4.0,19.0,404.0,300.38,225.72
2018,10,9,15,15,491.0,129.5,4.0,19.0,350.5,239.97,175.42
2018,10,9,15,30,404.0,134.0,4.0,19.0,297.0,191.49,136.3
2018,10,9,15,45,538.0,99.5,3.85,18.5,287.5,153.15,98.45
2018,10,9,16,0,672.0,65.0,3.7,18.0,278.0,95.32,51.11
2018,10,9,16,15,634.5,58.5,3.65,17.6,231.5,43.57,32.89
2018,10,9,16,30,597.0,52.0,3.6,17.2,185.0,39.78,29.47
2018,10,9,16,45,464.5,46.0,3.55,16.85,133.5,36.03,25.87
2018,10,9,17,0,332.0,40.0,3.5,16.5,82.0,32.49,22.08
2018,10,9,17,15,194.5,26.0,3.55,16.15,48.0,20.43,8.2
2018,10,9,17,30,57.0,12.0,3.6,15.8,14.0,10.91,0.0
2018,10,9,17,45,28.5,6.0,3.65,15.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,10,6,15,61.5,10.5,0.7,14.1,13.5,37.88,0.0
2018,10,10,6,30,123.0,21.0,0.8,14.2,27.0,107.28,0.0
2018,10,10,6,45,264.0,34.0,0.95,14.3,66.5,224.06,168.4
2018,10,10,7,0,405.0,47.0,1.1,14.4,106.0,338.66,273.35
2018,10,10,7,15,489.0,54.5,1.1,14.55,153.5,423.95,346.23
2018,10,10,7,30,573.0,62.0,1.1,14.7,201.0,514.91,420.27
2018,10,10,7,45,627.0,66.5,1.15,14.85,250.0,584.83,474.03
2018,10,10,8,0,681.0,71.0,1.2,15.0,299.0,656.76,527.04
2018,10,10,8,15,716.5,75.0,1.15,15.25,346.5,709.35,562.78
2018,10,10,8,30,752.0,79.0,1.1,15.5,394.0,766.96,600.9
2018,10,10,8,45,778.5,81.0,1.05,15.7,438.0,813.2,629.85
2018,10,10,9,0,805.0,83.0,1.0,15.9,482.0,857.59,656.85
2018,10,10,9,15,827.5,84.0,0.9,16.25,522.5,894.8,677.11
2018,10,10,9,30,850.0,85.0,0.8,16.6,563.0,929.32,695.05
2018,10,10,9,45,868.5,84.0,0.7,16.9,597.0,944.77,700.31
2018,10,10,10,0,887.0,83.0,0.6,17.2,631.0,966.67,709.87
2018,10,10,10,15,894.0,84.0,0.6,17.45,656.5,976.4,713.88
2018,10,10,10,30,901.0,85.0,0.6,17.7,682.0,982.35,715.82
2018,10,10,10,45,905.5,87.0,0.55,18.0,701.0,983.2,713.48
2018,10,10,11,0,910.0,89.0,0.5,18.3,720.0,980.13,708.91
2018,10,10,11,15,912.0,89.0,0.75,18.45,730.0,968.44,706.22
2018,10,10,11,30,914.0,89.0,1.0,18.6,740.0,952.94,700.69
2018,10,10,11,45,914.0,89.5,1.25,18.75,743.0,932.44,691.28
2018,10,10,12,0,914.0,90.0,1.5,18.9,746.0,908.32,678.85
2018,10,10,12,15,911.5,90.0,1.7,18.95,740.0,878.01,661.31
2018,10,10,12,30,909.0,90.0,1.9,19.0,734.0,844.48,641.09
2018,10,10,12,45,904.0,89.5,2.15,19.05,720.5,805.39,616.92
2018,10,10,13,0,899.0,89.0,2.4,19.1,707.0,763.6,590.13
2018,10,10,13,15,891.5,88.5,2.6,19.05,686.0,717.58,559.49
2018,10,10,13,30,884.0,88.0,2.8,19.0,665.0,669.48,524.29
2018,10,10,13,45,872.5,87.0,3.0,18.95,636.0,616.64,484.31
2018,10,10,14,0,861.0,86.0,3.2,18.9,607.0,562.63,441.98
2018,10,10,14,15,846.0,85.0,3.35,18.7,572.5,505.96,396.2
2018,10,10,14,30,831.0,84.0,3.5,18.5,538.0,448.45,348.12
2018,10,10,14,45,810.5,82.0,3.65,18.35,497.5,387.83,296.0
2018,10,10,15,0,790.0,80.0,3.8,18.2,457.0,328.25,243.31
2018,10,10,15,15,764.0,76.5,3.8,18.2,412.0,267.21,188.73
2018,10,10,15,30,738.0,73.0,3.8,18.2,367.0,208.52,136.83
2018,10,10,15,45,696.0,70.0,4.0,17.6,319.0,150.82,90.0
2018,10,10,16,0,654.0,67.0,4.2,17.0,271.0,94.21,51.5
2018,10,10,16,15,593.0,62.0,4.1,16.65,222.0,46.37,35.49
2018,10,10,16,30,532.0,57.0,4.0,16.3,173.0,43.93,33.21
2018,10,10,16,45,440.5,49.0,3.9,15.95,128.0,38.84,28.36
2018,10,10,17,0,349.0,41.0,3.8,15.6,83.0,33.74,23.09
2018,10,10,17,15,218.0,27.5,3.6,15.35,49.5,21.72,7.63
2018,10,10,17,30,87.0,14.0,3.4,15.1,16.0,12.73,0.0
2018,10,10,17,45,43.5,7.0,3.25,14.85,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,6,15,5.5,7.0,0.85,14.1,7.0,6.37,0.0
2018,10,11,6,30,11.0,14.0,0.9,14.2,14.0,19.35,0.0
2018,10,11,6,45,29.0,31.5,0.95,14.3,35.0,54.15,36.46
2018,10,11,7,0,47.0,49.0,1.0,14.4,56.0,95.92,74.87
2018,10,11,7,15,76.0,69.0,1.0,14.5,85.0,140.52,114.05
2018,10,11,7,30,105.0,89.0,1.0,14.6,114.0,186.88,154.06
2018,10,11,7,45,129.5,109.5,0.95,14.7,147.5,232.43,192.29
2018,10,11,8,0,154.0,130.0,0.9,14.8,181.0,279.25,230.47
2018,10,11,8,15,253.5,137.5,0.9,15.1,236.5,387.15,317.44
2018,10,11,8,30,353.0,145.0,0.9,15.4,292.0,504.43,407.34
2018,10,11,8,45,542.0,123.0,0.85,15.65,376.5,660.22,522.46
2018,10,11,9,0,731.0,101.0,0.8,15.9,461.0,817.08,628.3
2018,10,11,9,15,754.0,103.0,0.75,16.25,500.0,854.19,647.97
2018,10,11,9,30,777.0,105.0,0.7,16.6,539.0,883.77,663.86
2018,10,11,9,45,796.5,105.5,0.65,16.95,573.0,910.92,678.01
2018,10,11,10,0,816.0,106.0,0.6,17.3,607.0,934.92,689.96
2018,10,11,10,15,826.0,107.5,0.55,17.6,633.0,947.55,694.69
2018,10,11,10,30,836.0,109.0,0.5,17.9,659.0,956.56,697.35
2018,10,11,10,45,842.5,110.5,0.45,18.25,678.0,958.47,695.56
2018,10,11,11,0,849.0,112.0,0.4,18.6,697.0,956.6,691.67
2018,10,11,11,15,853.5,112.5,0.4,18.9,708.5,947.88,684.94
2018,10,11,11,30,858.0,113.0,0.4,19.2,720.0,935.41,676.12
2018,10,11,11,45,860.0,112.5,0.45,19.5,723.0,915.84,664.06
2018,10,11,12,0,862.0,112.0,0.5,19.8,726.0,892.72,649.87
2018,10,11,12,15,864.0,110.0,0.7,19.95,722.0,857.34,630.94
2018,10,11,12,30,866.0,108.0,0.9,20.1,718.0,826.59,614.44
2018,10,11,12,45,866.5,105.0,1.1,20.2,706.0,790.46,593.61
2018,10,11,13,0,867.0,102.0,1.3,20.3,694.0,751.4,570.01
2018,10,11,13,15,861.0,101.0,1.45,20.35,673.5,707.07,540.93
2018,10,11,13,30,855.0,100.0,1.6,20.4,653.0,663.54,510.02
2018,10,11,13,45,846.0,98.0,1.8,20.4,625.5,611.6,472.28
2018,10,11,14,0,837.0,96.0,2.0,20.4,598.0,558.35,431.96
2018,10,11,14,15,823.0,93.5,2.15,20.3,563.5,501.11,386.91
2018,10,11,14,30,809.0,91.0,2.3,20.2,529.0,443.63,339.92
2018,10,11,14,45,790.5,88.0,2.5,20.1,489.0,384.04,289.71
2018,10,11,15,0,772.0,85.0,2.7,20.0,449.0,325.32,238.64
2018,10,11,15,15,745.0,81.5,2.7,20.0,404.5,265.14,185.64
2018,10,11,15,30,718.0,78.0,2.7,20.0,360.0,204.4,132.95
2018,10,11,15,45,678.5,73.0,3.0,19.55,312.0,146.17,86.23
2018,10,11,16,0,639.0,68.0,3.3,19.1,264.0,92.58,50.67
2018,10,11,16,15,580.5,62.0,3.45,18.65,215.5,46.51,35.3
2018,10,11,16,30,522.0,56.0,3.6,18.2,167.0,43.26,32.32
2018,10,11,16,45,431.0,47.5,3.8,17.75,122.5,37.7,27.09
2018,10,11,17,0,340.0,39.0,4.0,17.3,78.0,32.08,21.34
2018,10,11,17,15,212.0,25.5,4.1,16.85,46.0,21.41,5.32
2018,10,11,17,30,84.0,12.0,4.2,16.4,14.0,10.91,0.0
2018,10,11,17,45,42.0,6.0,4.35,15.9,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,9.5,1.55,14.55,12.5,8.64,0.0
2018,10,12,6,30,154.0,19.0,1.6,14.8,25.0,95.86,0.0
2018,10,12,6,45,278.5,30.0,1.65,15.05,61.0,227.73,166.22
2018,10,12,7,0,403.0,41.0,1.7,15.3,97.0,330.88,266.6
2018,10,12,7,15,490.5,48.0,1.7,15.65,144.5,416.58,340.76
2018,10,12,7,30,578.0,55.0,1.7,16.0,192.0,508.76,416.44
2018,10,12,7,45,629.0,60.5,1.7,16.35,240.5,577.39,469.27
2018,10,12,8,0,680.0,66.0,1.7,16.7,289.0,648.02,521.3
2018,10,12,8,15,714.5,70.5,1.7,17.25,336.0,700.63,557.59
2018,10,12,8,30,749.0,75.0,1.7,17.8,383.0,757.65,595.86
2018,10,12,8,45,773.5,78.0,1.7,18.35,426.5,803.03,624.68
2018,10,12,9,0,798.0,81.0,1.7,18.9,470.0,846.51,651.56
2018,10,12,9,15,821.5,81.5,1.65,19.45,510.0,883.64,672.95
2018,10,12,9,30,845.0,82.0,1.6,20.0,550.0,918.13,692.18
2018,10,12,9,45,864.5,80.5,1.6,20.55,584.0,933.76,699.25
2018,10,12,10,0,884.0,79.0,1.6,21.1,618.0,955.78,710.8
2018,10,12,10,15,892.5,80.5,1.55,21.55,644.5,967.45,715.07
2018,10,12,10,30,901.0,82.0,1.5,22.0,671.0,975.34,717.08
2018,10,12,10,45,907.0,83.0,1.45,22.45,690.0,976.35,714.8
2018,10,12,11,0,913.0,84.0,1.4,22.9,709.0,973.45,710.25
2018,10,12,11,15,916.0,84.5,1.4,23.15,720.0,963.19,702.52
2018,10,12,11,30,919.0,85.0,1.4,23.4,731.0,949.07,692.56
2018,10,12,11,45,920.0,85.0,1.45,23.65,734.0,928.76,679.48
2018,10,12,12,0,921.0,85.0,1.5,23.9,737.0,904.79,664.12
2018,10,12,12,15,920.0,84.5,1.65,23.95,732.0,875.0,646.63
2018,10,12,12,30,919.0,84.0,1.8,24.0,727.0,841.89,626.63
2018,10,12,12,45,915.5,84.0,1.95,24.05,714.5,804.19,603.14
2018,10,12,13,0,912.0,84.0,2.1,24.1,702.0,763.64,577.25
2018,10,12,13,15,906.5,82.5,2.3,23.95,681.0,717.46,547.66
2018,10,12,13,30,901.0,81.0,2.5,23.8,660.0,669.04,513.36
2018,10,12,13,45,891.5,80.0,2.7,23.7,632.0,616.71,474.72
2018,10,12,14,0,882.0,79.0,2.9,23.6,604.0,562.96,433.53
2018,10,12,14,15,869.0,77.0,3.05,23.4,569.0,505.36,387.88
2018,10,12,14,30,856.0,75.0,3.2,23.2,534.0,447.27,340.14
2018,10,12,14,45,838.0,73.0,3.35,23.0,494.0,387.09,289.14
2018,10,12,15,0,820.0,71.0,3.5,22.8,454.0,325.53,235.63
2018,10,12,15,15,794.5,68.5,3.5,22.8,409.0,264.0,181.37
2018,10,12,15,30,769.0,66.0,3.5,22.8,364.0,204.68,129.77
2018,10,12,15,45,733.5,62.0,3.7,22.15,316.0,145.27,82.41
2018,10,12,16,0,698.0,58.0,3.9,21.5,268.0,89.94,46.59
2018,10,12,16,15,645.5,52.5,3.95,20.95,219.5,42.97,31.86
2018,10,12,16,30,593.0,47.0,4.0,20.4,171.0,36.13,25.8
2018,10,12,16,45,504.0,40.0,4.0,19.8,125.0,31.49,21.46
2018,10,12,17,0,415.0,33.0,4.0,19.2,79.0,26.84,16.62
2018,10,12,17,15,257.5,22.0,4.0,18.7,45.5,18.28,1.19
2018,10,12,17,30,100.0,11.0,4.0,18.2,12.0,10.01,0.0
2018,10,12,17,45,50.0,5.5,4.0,17.75,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,6,15,100.5,9.0,1.2,14.95,13.0,0.0,0.0
2018,10,13,6,30,201.0,18.0,1.2,15.2,26.0,118.82,0.0
2018,10,13,6,45,348.5,27.0,1.15,15.45,65.0,264.15,188.22
2018,10,13,7,0,496.0,36.0,1.1,15.7,104.0,381.74,304.05
2018,10,13,7,15,434.5,46.5,1.15,16.05,124.0,377.45,306.91
2018,10,13,7,30,373.0,57.0,1.2,16.4,144.0,366.49,301.16
2018,10,13,7,45,209.5,86.5,1.2,16.75,137.5,274.26,226.09
2018,10,13,8,0,46.0,116.0,1.2,17.1,131.0,161.96,130.94
2018,10,13,8,15,66.0,139.5,1.3,17.5,164.5,205.85,167.39
2018,10,13,8,30,86.0,163.0,1.4,17.9,198.0,250.54,203.22
2018,10,13,8,45,129.5,184.5,1.5,18.25,244.0,330.21,266.48
2018,10,13,9,0,173.0,206.0,1.6,18.6,290.0,395.8,317.17
2018,10,13,9,15,345.5,188.0,1.65,18.9,372.5,549.98,436.92
2018,10,13,9,30,518.0,170.0,1.7,19.2,455.0,713.04,556.43
2018,10,13,9,45,535.0,179.5,1.8,19.45,489.0,744.52,576.32
2018,10,13,10,0,552.0,189.0,1.9,19.7,523.0,773.78,595.79
2018,10,13,10,15,416.0,237.5,1.95,19.9,495.5,697.6,537.01
2018,10,13,10,30,280.0,286.0,2.0,20.1,468.0,601.53,464.18
2018,10,13,10,45,262.5,298.0,2.1,20.25,472.5,593.32,457.92
2018,10,13,11,0,245.0,310.0,2.2,20.4,477.0,583.86,450.13
2018,10,13,11,15,243.5,317.0,2.25,20.5,485.0,566.03,436.99
2018,10,13,11,30,242.0,324.0,2.3,20.6,493.0,564.38,435.42
2018,10,13,11,45,233.5,327.5,2.4,20.7,491.0,551.52,425.69
2018,10,13,12,0,225.0,331.0,2.5,20.8,489.0,538.02,415.56
2018,10,13,12,15,248.0,324.0,2.55,20.75,497.0,552.46,426.73
2018,10,13,12,30,271.0,317.0,2.6,20.7,505.0,550.58,425.95
2018,10,13,12,45,293.0,305.5,2.7,20.7,505.5,540.93,419.59
2018,10,13,13,0,315.0,294.0,2.8,20.7,506.0,528.87,411.31
2018,10,13,13,15,508.5,222.5,2.85,20.6,552.5,582.57,454.61
2018,10,13,13,30,702.0,151.0,2.9,20.5,599.0,613.42,479.18
2018,10,13,13,45,659.0,156.0,2.95,20.4,562.0,554.22,433.38
2018,10,13,14,0,616.0,161.0,3.0,20.3,525.0,497.31,388.89
2018,10,13,14,15,754.5,115.5,3.0,20.15,534.5,484.23,376.79
2018,10,13,14,30,893.0,70.0,3.0,20.0,544.0,456.3,350.52
2018,10,13,14,45,875.0,68.0,3.0,19.85,503.0,394.12,296.85
2018,10,13,15,0,857.0,66.0,3.0,19.7,462.0,332.51,242.38
2018,10,13,15,15,832.5,63.0,3.0,19.7,416.0,269.21,185.97
2018,10,13,15,30,808.0,60.0,3.0,19.7,370.0,204.83,129.62
2018,10,13,15,45,772.0,57.0,2.95,19.2,321.0,143.97,80.67
2018,10,13,16,0,736.0,54.0,2.9,18.7,272.0,87.18,44.14
2018,10,13,16,15,681.0,49.5,2.85,18.3,222.0,40.66,30.19
2018,10,13,16,30,626.0,45.0,2.8,17.9,172.0,37.91,27.63
2018,10,13,16,45,534.0,38.0,2.75,17.45,125.0,32.75,22.74
2018,10,13,17,0,442.0,31.0,2.7,17.0,78.0,25.24,15.28
2018,10,13,17,15,275.0,20.5,2.65,16.55,44.5,17.05,0.0
2018,10,13,17,30,108.0,10.0,2.6,16.1,11.0,9.1,0.0
2018,10,13,17,45,54.0,5.0,2.6,15.7,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,6,15,46.5,6.5,1.45,13.8,8.0,0.0,0.0
2018,10,14,6,30,93.0,13.0,1.4,14.1,16.0,59.17,0.0
2018,10,14,6,45,203.5,25.5,1.35,14.35,48.0,179.64,124.73
2018,10,14,7,0,314.0,38.0,1.3,14.6,80.0,272.68,219.31
2018,10,14,7,15,381.5,44.5,1.2,14.85,117.0,339.71,278.7
2018,10,14,7,30,449.0,51.0,1.1,15.1,154.0,411.79,339.14
2018,10,14,7,45,225.0,78.5,0.95,15.35,130.0,274.67,227.29
2018,10,14,8,0,1.0,106.0,0.8,15.6,106.0,103.82,81.83
2018,10,14,8,15,68.0,134.5,0.85,15.9,162.0,201.26,164.68
2018,10,14,8,30,135.0,163.0,0.9,16.2,218.0,308.24,251.22
2018,10,14,8,45,328.5,154.5,0.95,16.5,307.5,483.45,390.14
2018,10,14,9,0,522.0,146.0,1.0,16.8,397.0,672.13,529.69
2018,10,14,9,15,698.5,112.5,1.0,17.1,477.0,811.8,623.65
2018,10,14,9,30,875.0,79.0,1.0,17.4,557.0,930.17,699.3
2018,10,14,9,45,895.0,78.5,1.05,17.75,593.0,957.25,713.88
2018,10,14,10,0,915.0,78.0,1.1,18.1,629.0,981.03,727.6
2018,10,14,10,15,924.5,79.0,1.1,18.45,656.0,993.0,732.83
2018,10,14,10,30,934.0,80.0,1.1,18.8,683.0,1001.08,735.85
2018,10,14,10,45,941.0,81.0,1.15,19.15,703.0,1002.77,735.92
2018,10,14,11,0,948.0,82.0,1.2,19.5,723.0,1000.39,733.63
2018,10,14,11,15,952.5,82.5,1.2,19.8,735.0,990.97,726.29
2018,10,14,11,30,957.0,83.0,1.2,20.1,747.0,977.51,716.61
2018,10,14,11,45,960.0,82.5,1.2,20.45,751.0,957.54,702.8
2018,10,14,12,0,963.0,82.0,1.2,20.8,755.0,933.68,686.67
2018,10,14,12,15,963.0,81.5,1.2,21.05,750.0,903.48,666.78
2018,10,14,12,30,963.0,81.0,1.2,21.3,745.0,869.74,644.63
2018,10,14,12,45,961.5,80.5,1.2,21.6,733.0,831.45,619.3
2018,10,14,13,0,960.0,80.0,1.2,21.9,721.0,790.02,591.76
2018,10,14,13,15,955.0,78.5,1.25,22.05,699.5,742.17,560.51
2018,10,14,13,30,950.0,77.0,1.3,22.2,678.0,691.88,524.66
2018,10,14,13,45,942.5,75.5,1.4,22.35,649.5,637.92,485.35
2018,10,14,14,0,935.0,74.0,1.5,22.5,621.0,582.23,443.23
2018,10,14,14,15,923.5,72.5,1.55,22.45,586.0,523.13,396.98
2018,10,14,14,30,912.0,71.0,1.6,22.4,551.0,463.26,348.32
2018,10,14,14,45,896.0,69.0,1.65,22.4,510.0,400.73,295.84
2018,10,14,15,0,880.0,67.0,1.7,22.4,469.0,338.51,242.01
2018,10,14,15,15,855.5,64.0,1.7,22.4,422.0,273.85,185.65
2018,10,14,15,30,831.0,61.0,1.7,22.4,375.0,208.16,129.32
2018,10,14,15,45,795.0,57.5,1.75,22.05,325.0,145.49,79.93
2018,10,14,16,0,759.0,54.0,1.8,21.7,275.0,86.9,43.19
2018,10,14,16,15,704.0,49.0,1.85,20.95,224.0,40.47,29.67
2018,10,14,16,30,649.0,44.0,1.9,20.2,173.0,37.24,26.74
2018,10,14,16,45,553.5,37.5,1.95,19.5,125.5,32.5,22.26
2018,10,14,17,0,458.0,31.0,2.0,18.8,78.0,25.46,15.08
2018,10,14,17,15,283.5,20.5,2.1,18.25,44.5,17.24,0.0
2018,10,14,17,30,109.0,10.0,2.2,17.7,11.0,9.1,0.0
2018,10,14,17,45,54.5,5.0,2.3,17.15,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,15,6,15,98.0,8.5,3.0,14.1,11.5,0.0,0.0
2018,10,15,6,30,196.0,17.0,3.1,14.5,23.0,115.13,0.0
2018,10,15,6,45,354.5,25.5,3.25,14.9,62.0,262.63,177.91
2018,10,15,7,0,513.0,34.0,3.4,15.3,101.0,381.73,307.37
2018,10,15,7,15,580.5,41.0,3.45,15.7,147.5,459.8,377.94
2018,10,15,7,30,648.0,48.0,3.5,16.1,194.0,541.96,446.78
2018,10,15,7,45,696.5,53.0,3.55,16.45,244.0,611.16,501.78
2018,10,15,8,0,745.0,58.0,3.6,16.8,294.0,681.71,555.41
2018,10,15,8,15,790.0,59.0,3.35,17.35,344.5,744.94,599.75
2018,10,15,8,30,835.0,60.0,3.1,17.9,395.0,799.74,635.89
2018,10,15,8,45,858.5,62.5,2.9,18.45,440.0,845.19,664.12
2018,10,15,9,0,882.0,65.0,2.7,19.0,485.0,888.58,689.89
2018,10,15,9,15,898.0,67.0,2.5,19.5,525.0,921.95,707.96
2018,10,15,9,30,914.0,69.0,2.3,20.0,565.0,952.27,723.4
2018,10,15,9,45,925.5,70.0,2.05,20.55,598.0,973.69,731.67
2018,10,15,10,0,937.0,71.0,1.8,21.1,631.0,991.49,737.12
2018,10,15,10,15,945.0,72.0,1.65,21.45,657.5,1002.12,739.54
2018,10,15,10,30,953.0,73.0,1.5,21.8,684.0,1008.78,739.4
2018,10,15,10,45,958.0,74.0,1.35,22.15,703.0,1008.51,734.84
2018,10,15,11,0,963.0,75.0,1.2,22.5,722.0,1004.14,727.79
2018,10,15,11,15,965.5,75.5,1.25,22.65,733.0,992.72,720.56
2018,10,15,11,30,968.0,76.0,1.3,22.8,744.0,977.27,710.95
2018,10,15,11,45,967.5,76.5,1.3,22.95,746.0,955.16,696.41
2018,10,15,12,0,967.0,77.0,1.3,23.1,748.0,929.26,679.59
2018,10,15,12,15,965.5,76.5,1.45,23.1,742.5,897.74,661.62
2018,10,15,12,30,964.0,76.0,1.6,23.1,737.0,862.77,640.99
2018,10,15,12,45,961.0,75.5,1.8,23.05,723.5,823.36,617.52
2018,10,15,13,0,958.0,75.0,2.0,23.0,710.0,780.93,591.3
2018,10,15,13,15,951.5,74.5,2.1,22.95,688.5,733.28,560.03
2018,10,15,13,30,945.0,74.0,2.2,22.9,667.0,683.32,524.02
2018,10,15,13,45,935.5,73.0,2.3,22.8,638.0,629.0,483.66
2018,10,15,14,0,926.0,72.0,2.4,22.7,609.0,573.18,440.71
2018,10,15,14,15,913.0,70.5,2.45,22.5,573.5,513.92,393.57
2018,10,15,14,30,900.0,69.0,2.5,22.3,538.0,454.08,344.23
2018,10,15,14,45,882.0,66.5,2.55,22.15,496.5,391.14,290.81
2018,10,15,15,0,864.0,64.0,2.6,22.0,455.0,328.79,236.36
2018,10,15,15,15,839.0,61.5,2.6,22.0,409.0,265.6,180.61
2018,10,15,15,30,814.0,59.0,2.6,22.0,363.0,201.42,125.13
2018,10,15,15,45,776.5,56.0,2.7,21.5,314.0,140.24,76.91
2018,10,15,16,0,739.0,53.0,2.8,21.0,265.0,83.32,41.6
2018,10,15,16,15,681.5,48.0,2.8,20.4,214.5,39.64,29.0
2018,10,15,16,30,624.0,43.0,2.8,19.8,164.0,36.39,26.0
2018,10,15,16,45,527.0,36.0,2.85,19.2,117.5,31.16,21.06
2018,10,15,17,0,430.0,29.0,2.9,18.6,71.0,23.74,13.38
2018,10,15,17,15,252.0,18.0,2.8,18.2,39.0,14.98,0.0
2018,10,15,17,30,74.0,7.0,2.7,17.8,7.0,6.37,0.0
2018,10,15,17,45,37.0,3.5,2.65,17.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,16,6,15,78.5,7.5,0.7,14.55,10.0,0.0,0.0
2018,10,16,6,30,157.0,15.0,0.7,14.7,20.0,93.38,0.0
2018,10,16,6,45,334.0,25.0,0.7,14.8,60.0,248.86,159.79
2018,10,16,7,0,511.0,35.0,0.7,14.9,100.0,380.51,300.46
2018,10,16,7,15,497.5,47.5,0.65,15.2,134.0,419.17,337.25
2018,10,16,7,30,484.0,60.0,0.6,15.5,168.0,447.16,362.16
2018,10,16,7,45,627.0,57.5,0.55,15.8,232.0,569.6,456.05
2018,10,16,8,0,770.0,55.0,0.5,16.1,296.0,696.41,545.76
2018,10,16,8,15,803.0,58.0,0.55,16.7,344.5,753.18,582.79
2018,10,16,8,30,836.0,61.0,0.6,17.3,393.0,809.13,618.82
2018,10,16,8,45,860.0,62.5,0.65,17.85,437.5,845.25,640.54
2018,10,16,9,0,884.0,64.0,0.7,18.4,482.0,887.66,666.24
2018,10,16,9,15,900.5,65.5,0.85,19.0,521.5,920.77,687.1
2018,10,16,9,30,917.0,67.0,1.0,19.6,561.0,950.86,705.9
2018,10,16,9,45,928.0,68.5,1.15,20.15,594.0,972.43,719.2
2018,10,16,10,0,939.0,70.0,1.3,20.7,627.0,990.35,730.21
2018,10,16,10,15,945.5,71.0,1.35,21.0,652.5,999.49,734.66
2018,10,16,10,30,952.0,72.0,1.4,21.3,678.0,1004.65,736.81
2018,10,16,10,45,957.0,73.0,1.5,21.55,697.0,1004.34,736.57
2018,10,16,11,0,962.0,74.0,1.6,21.8,716.0,999.93,733.87
2018,10,16,11,15,964.5,74.5,1.65,22.0,727.0,988.49,726.18
2018,10,16,11,30,967.0,75.0,1.7,22.2,738.0,973.03,716.09
2018,10,16,11,45,968.0,75.0,1.75,22.35,740.5,951.67,702.41
2018,10,16,12,0,969.0,75.0,1.8,22.5,743.0,926.48,686.3
2018,10,16,12,15,937.0,85.5,1.85,22.6,727.5,881.83,657.36
2018,10,16,12,30,905.0,96.0,1.9,22.7,712.0,835.17,626.94
2018,10,16,12,45,659.5,172.0,1.95,22.75,616.0,700.56,533.3
2018,10,16,13,0,414.0,248.0,2.0,22.8,520.0,562.85,431.39
2018,10,16,13,15,291.5,267.5,2.1,22.75,456.0,466.88,360.23
2018,10,16,13,30,169.0,287.0,2.2,22.7,392.0,382.57,295.87
2018,10,16,13,45,330.0,231.5,2.25,22.65,425.5,418.25,325.05
2018,10,16,14,0,491.0,176.0,2.3,22.6,459.0,437.05,339.1
2018,10,16,14,15,621.5,136.0,2.4,22.45,471.5,434.97,335.53
2018,10,16,14,30,752.0,96.0,2.5,22.3,484.0,414.99,316.17
2018,10,16,14,45,747.5,87.5,2.55,22.2,447.5,358.85,268.16
2018,10,16,15,0,743.0,79.0,2.6,22.1,411.0,302.16,218.48
2018,10,16,15,15,642.0,84.5,2.6,22.1,350.0,231.87,160.47
2018,10,16,15,30,541.0,90.0,2.6,22.1,289.0,175.09,115.2
2018,10,16,15,45,411.0,87.0,2.8,21.55,226.0,118.3,74.71
2018,10,16,16,0,281.0,84.0,3.0,21.0,163.0,78.81,51.82
2018,10,16,16,15,288.0,69.0,3.1,20.35,136.5,51.01,38.86
2018,10,16,16,30,295.0,54.0,3.2,19.7,110.0,40.79,29.78
2018,10,16,16,45,262.0,39.5,3.3,19.05,78.0,30.37,20.33
2018,10,16,17,0,229.0,25.0,3.4,18.4,46.0,19.91,10.0
2018,10,16,17,15,149.5,16.0,3.5,17.9,26.5,13.14,0.0
2018,10,16,17,30,70.0,7.0,3.6,17.4,7.0,6.37,0.0
2018,10,16,17,45,35.0,3.5,3.7,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.9,13.25,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.9,13.4,18.0,85.26,0.0
2018,10,17,6,45,296.5,24.5,0.95,13.5,54.5,225.63,137.54
2018,10,17,7,0,450.0,35.0,1.0,13.6,91.0,351.42,279.43
2018,10,17,7,15,439.0,41.5,1.0,13.85,116.5,372.83,304.27
2018,10,17,7,30,428.0,48.0,1.0,14.1,142.0,392.06,323.47
2018,10,17,7,45,328.5,75.5,1.05,14.35,158.0,364.63,301.96
2018,10,17,8,0,229.0,103.0,1.1,14.6,174.0,317.06,262.79
2018,10,17,8,15,502.0,86.0,1.1,14.95,274.0,548.24,447.49
2018,10,17,8,30,775.0,69.0,1.1,15.3,374.0,766.97,604.33
2018,10,17,8,45,809.0,70.0,1.1,15.65,420.0,818.18,635.27
2018,10,17,9,0,843.0,71.0,1.1,16.0,466.0,867.82,666.36
2018,10,17,9,15,862.0,72.5,1.1,16.4,505.5,893.24,680.29
2018,10,17,9,30,881.0,74.0,1.1,16.8,545.0,924.83,698.51
2018,10,17,9,45,895.5,75.0,1.15,17.15,578.5,948.44,712.18
2018,10,17,10,0,910.0,76.0,1.2,17.5,612.0,968.6,723.69
2018,10,17,10,15,918.5,77.0,1.15,17.85,638.0,979.38,727.42
2018,10,17,10,30,927.0,78.0,1.1,18.2,664.0,986.31,728.86
2018,10,17,10,45,933.0,78.5,1.05,18.55,683.0,986.31,726.0
2018,10,17,11,0,939.0,79.0,1.0,18.9,702.0,982.31,720.84
2018,10,17,11,15,942.0,80.0,1.05,19.1,713.0,972.11,714.25
2018,10,17,11,30,945.0,81.0,1.1,19.3,724.0,957.94,705.29
2018,10,17,11,45,946.0,81.0,1.15,19.5,727.0,936.93,692.02
2018,10,17,12,0,947.0,81.0,1.2,19.7,730.0,912.18,676.38
2018,10,17,12,15,945.0,81.0,1.3,19.8,724.0,881.29,657.66
2018,10,17,12,30,943.0,81.0,1.4,19.9,718.0,847.06,636.48
2018,10,17,12,45,938.5,81.0,1.55,19.95,704.5,807.72,612.18
2018,10,17,13,0,934.0,81.0,1.7,20.0,691.0,765.55,585.37
2018,10,17,13,15,927.5,80.0,1.85,19.95,669.5,718.34,554.15
2018,10,17,13,30,921.0,79.0,2.0,19.9,648.0,668.91,518.49
2018,10,17,13,45,911.0,77.5,2.15,19.85,619.0,614.95,478.13
2018,10,17,14,0,901.0,76.0,2.3,19.8,590.0,559.61,435.15
2018,10,17,14,15,886.5,74.5,2.45,19.65,554.5,501.01,388.14
2018,10,17,14,30,872.0,73.0,2.6,19.5,519.0,442.04,339.01
2018,10,17,14,45,852.5,71.0,2.75,19.3,478.0,380.71,286.38
2018,10,17,15,0,833.0,69.0,2.9,19.1,437.0,318.31,231.44
2018,10,17,15,15,806.0,66.0,2.9,19.1,391.5,255.62,175.62
2018,10,17,15,30,779.0,63.0,2.9,19.1,346.0,195.34,123.0
2018,10,17,15,45,738.5,59.5,3.1,18.5,297.5,135.75,76.09
2018,10,17,16,0,698.0,56.0,3.3,17.9,249.0,80.89,42.51
2018,10,17,16,15,634.0,50.5,3.3,17.4,199.5,41.99,31.4
2018,10,17,16,30,570.0,45.0,3.3,16.9,150.0,35.17,25.19
2018,10,17,16,45,465.0,37.0,3.3,16.35,105.5,29.6,19.85
2018,10,17,17,0,360.0,29.0,3.3,15.8,61.0,23.99,12.87
2018,10,17,17,15,206.5,18.0,3.25,15.45,33.5,16.37,0.0
2018,10,17,17,30,53.0,7.0,3.2,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.15,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,6,15,26.5,3.5,1.3,13.2,4.0,0.0,0.0
2018,10,18,6,30,53.0,7.0,1.3,13.4,8.0,33.21,0.0
2018,10,18,6,45,52.0,13.5,1.25,13.55,17.0,52.99,26.15
2018,10,18,7,0,51.0,20.0,1.2,13.7,26.0,63.65,47.59
2018,10,18,7,15,25.5,31.5,1.2,13.95,34.5,45.75,33.68
2018,10,18,7,30,0.0,43.0,1.2,14.2,43.0,37.94,26.78
2018,10,18,7,45,16.0,69.5,1.2,14.4,74.5,82.91,65.73
2018,10,18,8,0,32.0,96.0,1.2,14.6,106.0,126.39,102.81
2018,10,18,8,15,353.0,90.5,1.2,14.95,226.5,423.82,351.96
2018,10,18,8,30,674.0,85.0,1.2,15.3,347.0,706.26,563.36
2018,10,18,8,45,761.5,76.5,1.15,15.65,405.0,783.9,612.86
2018,10,18,9,0,849.0,68.0,1.1,16.0,463.0,858.87,660.88
2018,10,18,9,15,865.5,70.0,1.1,16.4,501.5,891.68,679.56
2018,10,18,9,30,882.0,72.0,1.1,16.8,540.0,921.58,696.58
2018,10,18,9,45,894.5,73.5,1.05,17.2,573.0,943.9,707.55
2018,10,18,10,0,907.0,75.0,1.0,17.6,606.0,962.73,716.24
2018,10,18,10,15,915.5,76.5,0.95,18.05,632.0,974.07,719.96
2018,10,18,10,30,924.0,78.0,0.9,18.5,658.0,981.55,721.38
2018,10,18,10,45,929.5,78.5,0.85,18.95,676.5,981.03,717.84
2018,10,18,11,0,935.0,79.0,0.8,19.4,695.0,976.54,712.06
2018,10,18,11,15,938.0,80.0,0.8,19.75,706.0,966.34,704.21
2018,10,18,11,30,941.0,81.0,0.8,20.1,717.0,952.21,694.1
2018,10,18,11,45,941.5,81.0,0.8,20.45,719.5,930.82,679.55
2018,10,18,12,0,942.0,81.0,0.8,20.8,722.0,905.73,662.82
2018,10,18,12,15,940.0,81.0,0.95,21.05,716.0,874.97,645.33
2018,10,18,12,30,938.0,81.0,1.1,21.3,710.0,840.89,625.24
2018,10,18,12,45,933.5,81.0,1.2,21.5,696.5,801.74,600.73
2018,10,18,13,0,929.0,81.0,1.3,21.7,683.0,759.78,573.9
2018,10,18,13,15,922.0,80.0,1.45,21.75,661.5,712.46,543.04
2018,10,18,13,30,915.0,79.0,1.6,21.8,640.0,663.0,507.92
2018,10,18,13,45,905.0,78.0,1.75,21.85,611.5,609.87,468.71
2018,10,18,14,0,895.0,77.0,1.9,21.9,583.0,555.37,426.88
2018,10,18,14,15,881.0,75.0,2.05,21.75,547.5,496.87,380.67
2018,10,18,14,30,867.0,73.0,2.2,21.6,512.0,437.98,332.27
2018,10,18,14,45,847.0,70.5,2.3,21.45,471.0,376.35,279.94
2018,10,18,15,0,827.0,68.0,2.4,21.3,430.0,313.77,225.45
2018,10,18,15,15,799.5,65.5,2.4,21.3,385.0,251.9,170.96
2018,10,18,15,30,772.0,63.0,2.4,21.3,340.0,192.49,119.72
2018,10,18,15,45,731.0,59.0,2.6,20.75,291.5,132.98,73.54
2018,10,18,16,0,690.0,55.0,2.8,20.2,243.0,78.25,40.7
2018,10,18,16,15,626.0,49.5,2.9,19.6,194.0,41.22,30.41
2018,10,18,16,30,562.0,44.0,3.0,19.0,145.0,34.45,24.29
2018,10,18,16,45,455.5,36.5,3.15,18.4,101.5,29.3,19.32
2018,10,18,17,0,349.0,29.0,3.3,17.8,58.0,24.19,12.2
2018,10,18,17,15,199.0,17.5,3.35,17.35,31.5,15.92,0.0
2018,10,18,17,30,49.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,3.5,16.5,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
