Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,6,15,17.5,2.5,1.0,14.3,3.0,0.0,0.0
2018,10,19,6,30,35.0,5.0,1.1,14.5,6.0,22.25,0.0
2018,10,19,6,45,17.5,8.0,1.2,14.7,8.5,18.66,4.41
2018,10,19,7,0,0.0,11.0,1.3,14.9,11.0,9.66,2.23
2018,10,19,7,15,0.0,17.0,1.35,15.25,17.0,14.94,6.94
2018,10,19,7,30,0.0,23.0,1.4,15.6,23.0,20.23,11.59
2018,10,19,7,45,0.0,34.5,1.5,15.95,34.5,30.39,20.33
2018,10,19,8,0,0.0,46.0,1.6,16.3,46.0,40.58,28.99
2018,10,19,8,15,0.0,76.5,1.6,16.75,76.5,68.85,52.78
2018,10,19,8,30,0.0,107.0,1.6,17.2,107.0,99.93,78.48
2018,10,19,8,45,14.5,140.0,1.55,17.65,146.5,146.91,117.34
2018,10,19,9,0,29.0,173.0,1.5,18.1,186.0,209.65,167.91
2018,10,19,9,15,27.0,185.5,1.5,18.65,198.5,220.12,175.15
2018,10,19,9,30,25.0,198.0,1.5,19.2,211.0,214.71,169.95
2018,10,19,9,45,33.0,217.0,1.55,19.75,235.5,257.99,203.53
2018,10,19,10,0,41.0,236.0,1.6,20.3,260.0,285.34,224.04
2018,10,19,10,15,45.0,248.5,1.6,20.75,276.0,300.93,235.23
2018,10,19,10,30,49.0,261.0,1.6,21.2,292.0,316.28,246.22
2018,10,19,10,45,44.5,265.5,1.6,21.7,294.0,314.09,243.49
2018,10,19,11,0,40.0,270.0,1.6,22.2,296.0,311.9,240.92
2018,10,19,11,15,37.0,269.0,1.6,22.65,293.5,304.98,234.96
2018,10,19,11,30,34.0,268.0,1.6,23.1,291.0,298.21,229.21
2018,10,19,11,45,27.5,259.5,1.6,23.55,278.0,280.45,215.11
2018,10,19,12,0,21.0,251.0,1.6,24.0,265.0,250.85,192.09
2018,10,19,12,15,22.0,250.5,1.6,24.2,265.0,249.65,191.17
2018,10,19,12,30,23.0,250.0,1.6,24.4,265.0,248.33,190.09
2018,10,19,12,45,25.0,249.0,1.65,24.6,265.0,247.16,189.23
2018,10,19,13,0,27.0,248.0,1.7,24.8,265.0,245.75,188.2
2018,10,19,13,15,40.5,248.0,1.85,24.75,273.0,260.46,200.03
2018,10,19,13,30,54.0,248.0,2.0,24.7,281.0,265.08,204.04
2018,10,19,13,45,294.5,206.5,2.1,24.65,373.0,372.1,288.38
2018,10,19,14,0,535.0,165.0,2.2,24.6,465.0,446.75,343.92
2018,10,19,14,15,686.5,122.0,2.3,24.45,482.5,448.39,342.4
2018,10,19,14,30,838.0,79.0,2.4,24.3,500.0,429.33,323.13
2018,10,19,14,45,817.0,77.0,2.55,24.1,459.5,368.82,272.08
2018,10,19,15,0,796.0,75.0,2.7,23.9,419.0,309.41,220.71
2018,10,19,15,15,766.5,71.5,2.7,23.9,374.0,248.02,167.33
2018,10,19,15,30,737.0,68.0,2.7,23.9,329.0,189.41,117.51
2018,10,19,15,45,694.5,63.0,2.9,23.15,281.0,131.11,73.02
2018,10,19,16,0,652.0,58.0,3.1,22.4,233.0,74.35,38.67
2018,10,19,16,15,586.0,52.0,3.25,21.65,185.0,39.79,28.88
2018,10,19,16,30,520.0,46.0,3.4,20.9,137.0,36.21,25.55
2018,10,19,16,45,412.5,37.0,3.5,20.1,94.5,29.84,19.52
2018,10,19,17,0,305.0,28.0,3.6,19.3,52.0,23.37,10.61
2018,10,19,17,15,164.0,16.0,3.7,18.85,27.5,14.55,0.0
2018,10,19,17,30,23.0,4.0,3.8,18.4,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,3.85,17.9,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,6,15,21.0,2.5,1.35,13.8,3.0,0.0,0.0
2018,10,20,6,30,42.0,5.0,1.4,14.0,6.0,25.76,0.0
2018,10,20,6,45,26.0,8.0,1.5,14.2,9.0,28.22,7.42
2018,10,20,7,0,10.0,11.0,1.6,14.4,12.0,15.89,7.49
2018,10,20,7,15,5.0,17.0,1.6,14.75,17.5,18.49,10.07
2018,10,20,7,30,0.0,23.0,1.6,15.1,23.0,20.23,11.6
2018,10,20,7,45,0.0,30.5,1.6,15.4,30.5,26.85,17.35
2018,10,20,8,0,0.0,38.0,1.6,15.7,38.0,33.49,23.03
2018,10,20,8,15,0.0,66.5,1.45,16.15,66.5,58.78,44.42
2018,10,20,8,30,0.0,95.0,1.3,16.6,95.0,87.18,68.05
2018,10,20,8,45,5.0,126.0,1.15,17.0,128.5,123.31,97.82
2018,10,20,9,0,10.0,157.0,1.0,17.4,162.0,160.02,127.37
2018,10,20,9,15,21.5,180.0,0.9,17.9,191.0,193.89,154.25
2018,10,20,9,30,33.0,203.0,0.8,18.4,220.0,244.43,193.57
2018,10,20,9,45,72.0,230.5,0.7,18.95,271.0,311.42,245.34
2018,10,20,10,0,111.0,258.0,0.6,19.5,322.0,378.61,295.29
2018,10,20,10,15,160.0,270.0,0.6,19.9,366.5,453.79,350.41
2018,10,20,10,30,209.0,282.0,0.6,20.3,411.0,510.47,390.77
2018,10,20,10,45,464.5,216.0,0.65,20.7,514.5,705.64,532.58
2018,10,20,11,0,720.0,150.0,0.7,21.1,618.0,869.62,641.46
2018,10,20,11,15,825.0,116.5,0.9,21.2,660.5,909.87,668.08
2018,10,20,11,30,930.0,83.0,1.1,21.3,703.0,940.42,690.16
2018,10,20,11,45,931.0,83.0,1.35,21.35,705.5,919.62,679.87
2018,10,20,12,0,932.0,83.0,1.6,21.4,708.0,895.15,667.19
2018,10,20,12,15,930.0,82.5,1.75,21.4,702.0,864.08,648.54
2018,10,20,12,30,928.0,82.0,1.9,21.4,696.0,829.75,627.36
2018,10,20,12,45,924.0,81.5,2.05,21.35,682.5,790.8,602.72
2018,10,20,13,0,920.0,81.0,2.2,21.3,669.0,749.06,575.64
2018,10,20,13,15,913.5,80.0,2.3,21.2,647.5,702.51,543.56
2018,10,20,13,30,907.0,79.0,2.4,21.1,626.0,653.81,507.63
2018,10,20,13,45,883.5,81.5,2.45,21.0,594.0,596.96,464.19
2018,10,20,14,0,860.0,84.0,2.5,20.9,562.0,541.03,420.13
2018,10,20,14,15,859.5,78.0,2.5,20.75,530.5,485.81,375.15
2018,10,20,14,30,859.0,72.0,2.5,20.6,499.0,429.9,327.93
2018,10,20,14,45,839.5,69.5,2.55,20.4,458.5,367.86,274.72
2018,10,20,15,0,820.0,67.0,2.6,20.2,418.0,307.31,221.35
2018,10,20,15,15,791.5,64.5,2.6,20.2,373.0,245.84,166.93
2018,10,20,15,30,763.0,62.0,2.6,20.2,328.0,186.97,116.07
2018,10,20,15,45,722.5,58.0,2.6,19.65,280.5,128.34,70.71
2018,10,20,16,0,682.0,54.0,2.6,19.1,233.0,74.44,39.06
2018,10,20,16,15,618.5,48.0,2.65,18.6,185.0,40.15,29.57
2018,10,20,16,30,555.0,42.0,2.7,18.1,137.0,33.02,23.07
2018,10,20,16,45,445.5,34.0,2.75,17.6,94.0,27.37,17.56
2018,10,20,17,0,336.0,26.0,2.8,17.1,51.0,21.68,8.48
2018,10,20,17,15,181.0,14.5,2.8,16.7,26.5,13.19,0.0
2018,10,20,17,30,26.0,3.0,2.8,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.8,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.1,12.8,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.1,13.0,2.0,1.82,0.0
2018,10,21,6,45,0.0,6.0,2.15,13.2,6.0,5.26,0.0
2018,10,21,7,0,0.0,10.0,2.2,13.4,10.0,8.78,1.47
2018,10,21,7,15,0.0,15.5,2.25,13.65,15.5,13.62,5.85
2018,10,21,7,30,0.0,21.0,2.3,13.9,21.0,18.46,10.15
2018,10,21,7,45,0.0,32.5,2.35,14.15,32.5,28.62,18.95
2018,10,21,8,0,0.0,44.0,2.4,14.4,44.0,38.8,27.7
2018,10,21,8,15,0.0,75.0,2.4,14.65,75.0,67.49,52.09
2018,10,21,8,30,0.0,106.0,2.4,14.9,106.0,99.23,78.69
2018,10,21,8,45,7.0,133.0,2.4,15.2,136.0,133.06,106.87
2018,10,21,9,0,14.0,160.0,2.4,15.5,166.0,167.26,134.91
2018,10,21,9,15,29.5,183.0,2.35,15.8,197.5,220.11,177.95
2018,10,21,9,30,45.0,206.0,2.3,16.1,229.0,259.63,209.44
2018,10,21,9,45,86.0,230.5,2.25,16.35,278.5,324.89,261.76
2018,10,21,10,0,127.0,255.0,2.2,16.6,328.0,408.09,326.4
2018,10,21,10,15,186.5,263.0,2.2,16.85,375.0,470.51,374.63
2018,10,21,10,30,246.0,271.0,2.2,17.1,422.0,550.23,434.52
2018,10,21,10,45,407.5,235.0,2.15,17.35,494.0,672.45,526.86
2018,10,21,11,0,569.0,199.0,2.1,17.6,566.0,774.94,601.64
2018,10,21,11,15,735.5,146.0,2.15,17.8,628.0,864.88,663.84
2018,10,21,11,30,902.0,93.0,2.2,18.0,690.0,924.78,703.66
2018,10,21,11,45,912.0,90.0,2.2,18.2,695.5,908.89,691.51
2018,10,21,12,0,922.0,87.0,2.2,18.4,701.0,889.06,677.57
2018,10,21,12,15,918.5,87.5,2.35,18.55,695.0,858.1,657.53
2018,10,21,12,30,915.0,88.0,2.5,18.7,689.0,823.99,635.12
2018,10,21,12,45,908.5,88.5,2.6,18.8,675.0,784.63,608.5
2018,10,21,13,0,902.0,89.0,2.7,18.9,661.0,742.69,579.75
2018,10,21,13,15,895.0,87.5,2.9,18.9,639.5,695.97,546.54
2018,10,21,13,30,888.0,86.0,3.1,18.9,618.0,647.19,509.89
2018,10,21,13,45,877.5,84.5,3.35,18.85,589.5,594.6,469.3
2018,10,21,14,0,867.0,83.0,3.6,18.8,561.0,540.77,426.25
2018,10,21,14,15,852.0,81.0,3.75,18.65,526.0,483.66,379.04
2018,10,21,14,30,837.0,79.0,3.9,18.5,491.0,425.36,329.3
2018,10,21,14,45,816.0,76.5,4.05,18.35,450.5,364.59,276.16
2018,10,21,15,0,795.0,74.0,4.2,18.2,410.0,304.95,222.77
2018,10,21,15,15,764.5,70.5,4.2,18.2,365.0,243.6,167.88
2018,10,21,15,30,734.0,67.0,4.2,18.2,320.0,185.17,117.01
2018,10,21,15,45,689.5,62.5,4.3,17.7,272.5,127.56,72.3
2018,10,21,16,0,645.0,58.0,4.4,17.2,225.0,71.69,38.59
2018,10,21,16,15,576.0,52.0,4.3,16.85,177.5,40.09,29.71
2018,10,21,16,30,507.0,46.0,4.2,16.5,130.0,36.54,26.24
2018,10,21,16,45,387.5,36.5,4.15,16.1,88.0,29.71,19.54
2018,10,21,17,0,268.0,27.0,4.1,15.7,46.0,22.78,7.7
2018,10,21,17,15,142.5,15.0,3.95,15.5,24.0,13.64,0.0
2018,10,21,17,30,17.0,3.0,3.8,15.3,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.7,15.05,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,12.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.0,2.0,1.82,0.0
2018,10,22,6,45,0.0,5.5,2.85,13.25,5.5,4.82,0.0
2018,10,22,7,0,0.0,9.0,2.9,13.5,9.0,7.9,0.71
2018,10,22,7,15,0.0,14.5,2.9,13.7,14.5,12.74,5.08
2018,10,22,7,30,0.0,20.0,2.9,13.9,20.0,17.58,9.37
2018,10,22,7,45,0.0,25.0,2.85,14.1,25.0,22.0,13.25
2018,10,22,8,0,0.0,30.0,2.8,14.3,30.0,26.41,17.08
2018,10,22,8,15,0.0,49.0,2.75,14.5,49.0,43.23,31.46
2018,10,22,8,30,0.0,68.0,2.7,14.7,68.0,60.11,45.73
2018,10,22,8,45,4.5,109.5,2.6,14.9,111.5,105.37,83.89
2018,10,22,9,0,9.0,151.0,2.5,15.1,155.0,152.96,123.23
2018,10,22,9,15,12.5,168.0,2.5,15.3,174.0,172.85,139.2
2018,10,22,9,30,16.0,185.0,2.5,15.5,193.0,192.79,155.11
2018,10,22,9,45,39.0,212.5,2.5,15.7,234.0,259.31,209.08
2018,10,22,10,0,62.0,240.0,2.5,15.9,275.0,311.14,250.21
2018,10,22,10,15,98.5,260.0,2.55,16.05,318.5,366.33,294.0
2018,10,22,10,30,135.0,280.0,2.6,16.2,362.0,438.48,349.86
2018,10,22,10,45,318.5,246.5,2.65,16.4,448.5,584.14,464.84
2018,10,22,11,0,502.0,213.0,2.7,16.6,535.0,727.51,572.98
2018,10,22,11,15,702.0,153.0,2.8,16.7,610.5,840.65,655.27
2018,10,22,11,30,902.0,93.0,2.9,16.8,686.0,922.76,712.08
2018,10,22,11,45,919.0,87.5,3.0,16.9,693.5,910.09,702.81
2018,10,22,12,0,936.0,82.0,3.1,17.0,701.0,893.15,691.51
2018,10,22,12,15,934.5,81.0,3.25,17.05,695.0,861.82,670.54
2018,10,22,12,30,933.0,80.0,3.4,17.1,689.0,827.2,647.15
2018,10,22,12,45,928.5,80.0,3.5,17.15,675.5,788.3,620.17
2018,10,22,13,0,924.0,80.0,3.6,17.2,662.0,746.63,590.93
2018,10,22,13,15,916.5,79.0,3.7,17.15,640.0,699.31,556.31
2018,10,22,13,30,909.0,78.0,3.8,17.1,618.0,649.93,518.06
2018,10,22,13,45,897.5,77.0,3.95,17.05,589.0,596.43,475.66
2018,10,22,14,0,886.0,76.0,4.1,17.0,560.0,541.74,430.96
2018,10,22,14,15,871.0,74.0,4.15,16.9,524.5,483.5,381.95
2018,10,22,14,30,856.0,72.0,4.2,16.8,489.0,425.02,331.24
2018,10,22,14,45,835.5,69.5,4.25,16.65,448.5,363.02,276.41
2018,10,22,15,0,815.0,67.0,4.3,16.5,408.0,302.58,221.68
2018,10,22,15,15,785.5,64.0,4.3,16.5,363.0,240.93,165.93
2018,10,22,15,30,756.0,61.0,4.3,16.5,318.0,182.01,114.19
2018,10,22,15,45,712.5,57.0,4.25,16.05,270.5,123.77,68.77
2018,10,22,16,0,669.0,53.0,4.2,15.6,223.0,70.64,37.91
2018,10,22,16,15,601.0,47.5,4.05,15.35,175.5,36.58,26.77
2018,10,22,16,30,533.0,42.0,3.9,15.1,128.0,33.27,23.5
2018,10,22,16,45,400.0,33.0,3.8,14.85,85.0,26.7,16.96
2018,10,22,17,0,267.0,24.0,3.7,14.6,42.0,20.05,4.31
2018,10,22,17,15,143.5,13.5,3.6,14.4,22.0,12.28,0.0
2018,10,22,17,30,20.0,3.0,3.5,14.2,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,3.4,14.05,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.0,2.35,12.95,5.5,0.0,0.0
2018,10,23,6,30,90.0,10.0,2.3,13.2,11.0,54.33,0.0
2018,10,23,6,45,91.0,21.0,2.25,13.4,26.5,88.85,1.29
2018,10,23,7,0,92.0,32.0,2.2,13.6,42.0,113.23,85.68
2018,10,23,7,15,191.0,48.5,2.2,13.8,82.0,216.19,176.8
2018,10,23,7,30,290.0,65.0,2.2,14.0,122.0,312.65,260.08
2018,10,23,7,45,218.5,84.0,2.2,14.2,133.5,279.49,233.6
2018,10,23,8,0,147.0,103.0,2.2,14.4,145.0,240.23,200.54
2018,10,23,8,15,166.5,126.0,2.3,14.55,181.5,287.63,239.99
2018,10,23,8,30,186.0,149.0,2.4,14.7,218.0,335.23,278.43
2018,10,23,8,45,271.0,156.0,2.45,14.9,269.5,434.55,358.75
2018,10,23,9,0,356.0,163.0,2.5,15.1,321.0,521.51,427.1
2018,10,23,9,15,292.5,186.0,2.6,15.25,323.5,497.03,404.86
2018,10,23,9,30,229.0,209.0,2.7,15.4,326.0,468.65,380.14
2018,10,23,9,45,144.5,220.5,2.8,15.55,296.0,385.14,312.02
2018,10,23,10,0,60.0,232.0,2.9,15.7,266.0,299.91,241.48
2018,10,23,10,15,83.0,251.0,3.0,15.8,300.0,341.2,274.73
2018,10,23,10,30,106.0,270.0,3.1,15.9,334.0,382.0,306.79
2018,10,23,10,45,191.5,275.5,3.2,15.95,395.5,481.54,385.87
2018,10,23,11,0,277.0,281.0,3.3,16.0,457.0,578.61,460.81
2018,10,23,11,15,356.0,263.5,3.4,16.0,493.5,622.8,495.56
2018,10,23,11,30,435.0,246.0,3.5,16.0,530.0,679.43,539.06
2018,10,23,11,45,425.0,239.0,3.6,16.05,517.5,649.62,516.4
2018,10,23,12,0,415.0,232.0,3.7,16.1,505.0,618.59,493.2
2018,10,23,12,15,333.0,254.5,3.65,16.1,472.5,545.34,435.75
2018,10,23,12,30,251.0,277.0,3.6,16.1,440.0,489.95,391.29
2018,10,23,12,45,479.5,210.0,3.6,16.15,512.5,589.59,472.16
2018,10,23,13,0,708.0,143.0,3.6,16.2,585.0,664.7,531.28
2018,10,23,13,15,777.5,115.0,3.5,16.3,585.5,646.26,516.49
2018,10,23,13,30,847.0,87.0,3.4,16.4,586.0,619.04,494.85
2018,10,23,13,45,805.5,95.0,3.25,16.5,551.5,562.52,448.66
2018,10,23,14,0,764.0,103.0,3.1,16.6,517.0,504.97,401.1
2018,10,23,14,15,611.5,131.0,3.05,16.65,449.0,416.7,329.48
2018,10,23,14,30,459.0,159.0,3.0,16.7,381.0,338.98,266.26
2018,10,23,14,45,637.0,111.5,2.95,16.75,391.0,330.23,252.84
2018,10,23,15,0,815.0,64.0,2.9,16.8,401.0,298.15,216.88
2018,10,23,15,15,788.5,60.5,2.9,16.8,357.0,236.88,161.66
2018,10,23,15,30,762.0,57.0,2.9,16.8,313.0,177.98,110.17
2018,10,23,15,45,720.5,53.5,2.95,16.65,266.0,120.19,65.37
2018,10,23,16,0,679.0,50.0,3.0,16.5,219.0,67.23,35.2
2018,10,23,16,15,613.0,44.5,3.0,16.15,172.0,37.39,27.38
2018,10,23,16,30,547.0,39.0,3.0,15.8,125.0,33.68,23.74
2018,10,23,16,45,414.0,31.0,3.0,15.4,82.5,25.07,15.39
2018,10,23,17,0,281.0,23.0,3.0,15.0,40.0,19.28,1.51
2018,10,23,17,15,140.5,11.5,3.05,14.75,20.0,10.46,0.0
2018,10,23,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,6,15,19.0,3.5,1.2,13.75,3.5,0.0,0.0
2018,10,24,6,30,38.0,7.0,1.2,13.9,7.0,25.43,0.0
2018,10,24,6,45,149.0,21.0,1.25,14.05,34.0,129.21,0.0
2018,10,24,7,0,260.0,35.0,1.3,14.2,61.0,234.71,179.2
2018,10,24,7,15,425.5,39.0,1.4,14.5,109.5,358.29,290.73
2018,10,24,7,30,591.0,43.0,1.5,14.8,158.0,489.2,399.71
2018,10,24,7,45,646.0,47.0,1.6,15.1,204.0,558.41,455.22
2018,10,24,8,0,701.0,51.0,1.7,15.4,250.0,629.44,509.97
2018,10,24,8,15,736.5,54.5,1.8,15.75,295.5,685.55,551.31
2018,10,24,8,30,772.0,58.0,1.9,16.1,341.0,741.24,591.02
2018,10,24,8,45,796.5,60.5,1.95,16.4,383.0,785.2,620.86
2018,10,24,9,0,821.0,63.0,2.0,16.7,425.0,818.5,642.54
2018,10,24,9,15,838.0,65.0,2.1,17.05,462.0,850.72,663.54
2018,10,24,9,30,855.0,67.0,2.2,17.4,499.0,880.19,682.41
2018,10,24,9,45,867.0,68.5,2.25,17.7,530.5,901.32,695.06
2018,10,24,10,0,879.0,70.0,2.3,18.0,562.0,919.1,705.5
2018,10,24,10,15,887.5,71.0,2.45,18.2,586.5,929.42,712.13
2018,10,24,10,30,896.0,72.0,2.6,18.4,611.0,936.04,716.4
2018,10,24,10,45,901.0,72.5,2.7,18.6,628.0,934.99,715.11
2018,10,24,11,0,906.0,73.0,2.8,18.8,645.0,930.14,711.41
2018,10,24,11,15,908.5,73.5,3.0,18.95,655.0,919.2,704.56
2018,10,24,11,30,911.0,74.0,3.2,19.1,665.0,904.49,695.15
2018,10,24,11,45,911.0,74.0,3.4,19.25,666.5,883.32,681.21
2018,10,24,12,0,911.0,74.0,3.6,19.4,668.0,858.63,664.73
2018,10,24,12,15,909.0,73.5,3.7,19.5,662.0,828.32,643.79
2018,10,24,12,30,907.0,73.0,3.8,19.6,656.0,794.85,620.52
2018,10,24,12,45,903.0,72.0,3.95,19.7,642.5,756.33,593.64
2018,10,24,13,0,899.0,71.0,4.1,19.8,629.0,715.12,564.54
2018,10,24,13,15,891.5,70.5,4.1,19.8,608.0,669.64,530.62
2018,10,24,13,30,884.0,70.0,4.1,19.8,587.0,622.17,493.3
2018,10,24,13,45,872.5,69.0,4.15,19.85,559.0,570.14,451.59
2018,10,24,14,0,861.0,68.0,4.2,19.9,531.0,516.99,407.84
2018,10,24,14,15,810.5,76.0,4.15,19.85,489.5,454.28,355.5
2018,10,24,14,30,760.0,84.0,4.1,19.8,448.0,394.08,304.18
2018,10,24,14,45,606.5,107.5,4.05,19.7,382.0,314.82,239.04
2018,10,24,15,0,453.0,131.0,4.0,19.6,316.0,249.38,186.19
2018,10,24,15,15,431.5,117.5,4.0,19.6,278.0,201.29,144.62
2018,10,24,15,30,410.0,104.0,4.0,19.6,240.0,155.67,106.03
2018,10,24,15,45,518.0,77.5,4.0,19.25,222.0,116.62,70.36
2018,10,24,16,0,626.0,51.0,4.0,18.9,204.0,65.05,34.79
2018,10,24,16,15,568.5,44.5,4.05,18.55,160.0,34.25,24.31
2018,10,24,16,30,511.0,38.0,4.1,18.2,116.0,30.02,20.27
2018,10,24,16,45,384.5,30.0,4.15,17.8,76.5,24.26,14.35
2018,10,24,17,0,258.0,22.0,4.2,17.4,37.0,18.47,0.0
2018,10,24,17,15,129.0,11.0,4.2,17.15,18.5,10.01,0.0
2018,10,24,17,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.95,13.8,4.5,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.9,14.0,9.0,50.26,0.0
2018,10,25,6,45,128.5,16.5,1.8,14.2,25.0,109.14,0.0
2018,10,25,7,0,173.0,24.0,1.7,14.4,41.0,162.42,121.96
2018,10,25,7,15,268.0,38.5,1.7,14.7,81.5,250.14,203.66
2018,10,25,7,30,363.0,53.0,1.7,15.0,122.0,350.3,289.13
2018,10,25,7,45,240.0,73.0,1.7,15.25,124.0,279.06,232.05
2018,10,25,8,0,117.0,93.0,1.7,15.5,126.0,203.52,168.47
2018,10,25,8,15,110.0,120.5,1.7,15.8,155.5,235.27,194.3
2018,10,25,8,30,103.0,148.0,1.7,16.1,185.0,265.49,217.85
2018,10,25,8,45,86.5,163.0,1.65,16.45,197.0,253.29,206.7
2018,10,25,9,0,70.0,178.0,1.6,16.8,209.0,255.19,206.85
2018,10,25,9,15,80.0,196.5,1.55,17.15,234.5,284.63,229.68
2018,10,25,9,30,90.0,215.0,1.5,17.5,260.0,314.01,251.96
2018,10,25,9,45,157.0,229.0,1.45,17.8,313.5,407.75,325.2
2018,10,25,10,0,224.0,243.0,1.4,18.1,367.0,484.76,383.27
2018,10,25,10,15,316.0,235.0,1.35,18.5,419.0,576.12,450.74
2018,10,25,10,30,408.0,227.0,1.3,18.9,471.0,666.43,514.86
2018,10,25,10,45,527.5,194.5,1.25,19.3,519.5,735.34,563.44
2018,10,25,11,0,647.0,162.0,1.2,19.7,568.0,808.18,611.94
2018,10,25,11,15,735.5,135.5,1.15,20.0,604.0,846.38,635.02
2018,10,25,11,30,824.0,109.0,1.1,20.3,640.0,874.24,651.33
2018,10,25,11,45,770.5,126.0,1.05,20.6,624.0,826.42,617.53
2018,10,25,12,0,717.0,143.0,1.0,20.9,608.0,781.95,586.83
2018,10,25,12,15,714.5,142.5,1.1,21.05,602.5,754.85,570.02
2018,10,25,12,30,712.0,142.0,1.2,21.2,597.0,725.23,550.96
2018,10,25,12,45,808.0,109.5,1.3,21.35,615.5,729.77,555.59
2018,10,25,13,0,904.0,77.0,1.4,21.5,634.0,723.19,552.13
2018,10,25,13,15,897.0,76.0,1.55,21.55,612.5,677.23,520.34
2018,10,25,13,30,890.0,75.0,1.7,21.6,591.0,629.23,485.44
2018,10,25,13,45,879.5,73.5,1.85,21.7,563.0,576.92,445.93
2018,10,25,14,0,869.0,72.0,2.0,21.8,535.0,523.39,403.97
2018,10,25,14,15,854.0,70.0,2.15,21.7,500.5,466.34,358.03
2018,10,25,14,30,839.0,68.0,2.3,21.6,466.0,409.1,310.16
2018,10,25,14,45,818.0,65.5,2.45,21.55,426.0,348.26,257.92
2018,10,25,15,0,797.0,63.0,2.6,21.5,386.0,289.05,205.74
2018,10,25,15,15,766.5,60.5,2.6,21.5,342.0,229.12,152.97
2018,10,25,15,30,736.0,58.0,2.6,21.5,298.0,172.05,104.32
2018,10,25,15,45,691.5,53.5,2.85,20.9,251.5,114.93,61.44
2018,10,25,16,0,647.0,49.0,3.1,20.3,205.0,63.04,32.95
2018,10,25,16,15,575.5,43.5,3.25,19.65,159.0,36.63,26.23
2018,10,25,16,30,504.0,38.0,3.4,19.0,113.0,30.15,20.25
2018,10,25,16,45,375.5,30.0,3.5,18.4,74.0,24.4,14.21
2018,10,25,17,0,247.0,22.0,3.6,17.8,35.0,18.64,0.0
2018,10,25,17,15,123.5,11.0,3.7,17.4,17.5,10.01,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.5,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,41.37,0.0
2018,10,26,6,45,238.5,17.5,1.45,14.95,36.5,171.48,0.0
2018,10,26,7,0,407.0,28.0,1.4,15.1,66.0,314.21,232.69
2018,10,26,7,15,501.5,34.0,1.35,15.4,108.5,392.97,315.56
2018,10,26,7,30,596.0,40.0,1.3,15.7,151.0,487.29,394.99
2018,10,26,7,45,345.0,44.5,1.3,16.05,113.0,338.67,279.61
2018,10,26,8,0,94.0,49.0,1.3,16.4,75.0,138.33,113.52
2018,10,26,8,15,49.5,75.0,1.3,16.75,89.0,114.06,92.38
2018,10,26,8,30,5.0,101.0,1.3,17.1,103.0,98.91,77.86
2018,10,26,8,45,13.0,130.0,1.25,17.5,135.5,136.17,108.67
2018,10,26,9,0,21.0,159.0,1.2,17.9,168.0,173.92,139.11
2018,10,26,9,15,40.5,180.0,1.25,18.25,199.5,228.38,182.84
2018,10,26,9,30,60.0,201.0,1.3,18.6,231.0,269.22,214.9
2018,10,26,9,45,80.0,221.5,1.3,19.0,264.0,309.99,246.29
2018,10,26,10,0,100.0,242.0,1.3,19.4,297.0,350.64,276.99
2018,10,26,10,15,218.5,242.0,1.4,19.7,369.5,475.22,373.7
2018,10,26,10,30,337.0,242.0,1.5,20.0,442.0,599.78,466.1
2018,10,26,10,45,418.0,229.0,1.55,20.35,484.5,671.73,517.16
2018,10,26,11,0,499.0,216.0,1.6,20.7,527.0,724.14,554.26
2018,10,26,11,15,504.0,218.0,1.7,20.9,536.5,720.47,551.07
2018,10,26,11,30,509.0,220.0,1.8,21.1,546.0,714.38,546.73
2018,10,26,11,45,378.0,252.0,1.9,21.3,494.5,605.8,466.73
2018,10,26,12,0,247.0,284.0,2.0,21.5,443.0,517.55,399.85
2018,10,26,12,15,230.0,282.0,2.1,21.6,429.0,477.01,370.37
2018,10,26,12,30,213.0,280.0,2.2,21.7,415.0,450.79,350.69
2018,10,26,12,45,311.0,248.5,2.3,21.8,441.0,490.36,382.43
2018,10,26,13,0,409.0,217.0,2.4,21.9,467.0,520.94,406.42
2018,10,26,13,15,489.0,193.0,2.45,21.9,482.0,527.43,411.77
2018,10,26,13,30,569.0,169.0,2.5,21.9,497.0,525.74,410.48
2018,10,26,13,45,602.5,150.5,2.6,21.9,482.5,499.08,389.49
2018,10,26,14,0,636.0,132.0,2.7,21.9,468.0,463.42,360.86
2018,10,26,14,15,615.5,127.0,2.7,21.8,434.5,411.31,318.46
2018,10,26,14,30,595.0,122.0,2.7,21.7,401.0,360.26,275.88
2018,10,26,14,45,529.0,123.5,2.65,21.65,355.5,297.95,224.36
2018,10,26,15,0,463.0,125.0,2.6,21.6,310.0,245.48,180.62
2018,10,26,15,15,447.5,112.0,2.6,21.6,274.0,198.76,140.36
2018,10,26,15,30,432.0,99.0,2.6,21.6,238.0,153.74,102.45
2018,10,26,15,45,378.0,88.0,2.55,21.15,196.0,108.41,68.9
2018,10,26,16,0,324.0,77.0,2.5,20.7,154.0,69.76,45.67
2018,10,26,16,15,281.0,63.0,2.5,20.25,118.5,47.52,35.53
2018,10,26,16,30,238.0,49.0,2.5,19.8,83.0,37.6,26.47
2018,10,26,16,45,171.0,34.0,2.5,19.3,53.5,26.48,15.55
2018,10,26,17,0,104.0,19.0,2.5,18.8,24.0,15.0,0.0
2018,10,26,17,15,52.0,9.5,2.5,18.5,12.0,8.64,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.9,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,2.0,15.3,6.0,5.46,0.0
2018,10,27,6,45,194.0,17.5,2.05,15.45,33.0,121.77,0.0
2018,10,27,7,0,340.0,29.0,2.1,15.6,60.0,274.9,200.22
2018,10,27,7,15,442.5,37.0,2.2,15.9,102.5,365.24,294.13
2018,10,27,7,30,545.0,45.0,2.3,16.2,145.0,463.96,379.16
2018,10,27,7,45,386.5,65.5,2.35,16.45,146.5,391.08,323.2
2018,10,27,8,0,228.0,86.0,2.4,16.7,148.0,293.15,243.54
2018,10,27,8,15,149.5,114.0,2.45,17.0,157.5,258.31,213.66
2018,10,27,8,30,71.0,142.0,2.5,17.3,167.0,216.62,176.96
2018,10,27,8,45,115.0,161.0,2.5,17.65,207.5,291.53,238.34
2018,10,27,9,0,159.0,180.0,2.5,18.0,248.0,353.1,287.4
2018,10,27,9,15,170.0,195.0,2.55,18.3,273.5,380.9,308.27
2018,10,27,9,30,181.0,210.0,2.6,18.6,299.0,408.38,328.75
2018,10,27,9,45,182.0,226.0,2.65,18.85,320.5,427.39,342.22
2018,10,27,10,0,183.0,242.0,2.7,19.1,342.0,445.5,354.93
2018,10,27,10,15,270.5,239.0,2.7,19.35,394.5,537.92,426.07
2018,10,27,10,30,358.0,236.0,2.7,19.6,447.0,611.73,481.46
2018,10,27,10,45,492.5,202.0,2.75,19.8,501.5,709.48,554.64
2018,10,27,11,0,627.0,168.0,2.8,20.0,556.0,793.59,615.5
2018,10,27,11,15,766.5,123.5,2.8,20.2,605.5,852.12,655.1
2018,10,27,11,30,906.0,79.0,2.8,20.4,655.0,899.87,686.89
2018,10,27,11,45,885.0,87.0,2.85,20.55,651.0,869.92,665.57
2018,10,27,12,0,864.0,95.0,2.9,20.7,647.0,837.19,642.96
2018,10,27,12,15,805.0,114.0,2.95,20.75,624.5,790.15,610.42
2018,10,27,12,30,746.0,133.0,3.0,20.8,602.0,738.75,574.5
2018,10,27,12,45,809.5,109.0,3.1,20.85,608.0,726.88,567.08
2018,10,27,13,0,873.0,85.0,3.2,20.9,614.0,706.34,553.12
2018,10,27,13,15,866.0,83.5,3.3,20.85,593.0,661.15,519.33
2018,10,27,13,30,859.0,82.0,3.4,20.8,572.0,614.02,483.13
2018,10,27,13,45,819.5,86.0,3.5,20.75,535.0,554.53,436.36
2018,10,27,14,0,780.0,90.0,3.6,20.7,498.0,494.1,387.8
2018,10,27,14,15,726.0,97.0,3.65,20.55,457.0,431.31,336.31
2018,10,27,14,30,672.0,104.0,3.7,20.4,416.0,372.89,287.26
2018,10,27,14,45,687.0,92.0,3.75,20.2,387.0,324.58,244.29
2018,10,27,15,0,702.0,80.0,3.8,20.0,358.0,273.73,197.93
2018,10,27,15,15,642.0,78.5,3.8,20.0,310.0,213.47,146.08
2018,10,27,15,30,582.0,77.0,3.8,20.0,262.0,159.77,101.69
2018,10,27,15,45,578.0,66.0,3.8,19.5,225.0,110.07,62.75
2018,10,27,16,0,574.0,55.0,3.8,19.0,188.0,60.78,33.73
2018,10,27,16,15,496.5,47.0,3.7,18.6,143.0,36.54,26.2
2018,10,27,16,30,419.0,39.0,3.6,18.2,98.0,31.12,21.03
2018,10,27,16,45,294.0,29.0,3.5,17.85,62.5,23.65,13.06
2018,10,27,17,0,169.0,19.0,3.4,17.5,27.0,15.97,0.0
2018,10,27,17,15,84.5,9.5,3.35,17.25,13.5,8.64,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,11.5,1.5,2.2,14.9,1.5,0.0,0.0
2018,10,28,6,30,23.0,3.0,2.2,15.2,3.0,0.0,0.0
2018,10,28,6,45,23.5,10.5,2.2,15.45,11.5,22.34,0.0
2018,10,28,7,0,24.0,18.0,2.2,15.7,20.0,38.23,22.74
2018,10,28,7,15,12.0,32.5,2.25,16.05,33.5,40.42,27.96
2018,10,28,7,30,0.0,47.0,2.3,16.4,47.0,43.5,30.9
2018,10,28,7,45,29.0,71.0,2.35,16.7,79.0,98.28,78.11
2018,10,28,8,0,58.0,95.0,2.4,17.0,111.0,149.53,121.94
2018,10,28,8,15,86.5,116.5,2.45,17.25,144.5,212.17,174.3
2018,10,28,8,30,115.0,138.0,2.5,17.5,178.0,262.73,215.82
2018,10,28,8,45,110.5,156.5,2.55,17.8,199.0,281.93,230.33
2018,10,28,9,0,106.0,175.0,2.6,18.1,220.0,300.33,244.0
2018,10,28,9,15,97.0,191.0,2.7,18.3,235.0,294.0,238.0
2018,10,28,9,30,88.0,207.0,2.8,18.5,250.0,303.18,244.26
2018,10,28,9,45,70.0,216.0,2.9,18.75,251.5,294.68,236.14
2018,10,28,10,0,52.0,225.0,3.0,19.0,253.0,285.83,227.85
2018,10,28,10,15,93.5,241.5,3.1,19.15,295.0,341.11,272.22
2018,10,28,10,30,135.0,258.0,3.2,19.3,337.0,413.16,328.41
2018,10,28,10,45,340.5,224.5,3.3,19.45,431.5,576.17,457.4
2018,10,28,11,0,546.0,191.0,3.4,19.6,526.0,736.83,578.78
2018,10,28,11,15,710.5,139.0,3.55,19.65,582.5,823.19,641.03
2018,10,28,11,30,875.0,87.0,3.7,19.7,639.0,879.98,681.06
2018,10,28,11,45,717.5,138.5,3.8,19.75,592.0,794.38,619.85
2018,10,28,12,0,560.0,190.0,3.9,19.8,545.0,690.47,543.18
2018,10,28,12,15,373.5,239.0,4.05,19.8,475.0,558.74,441.89
2018,10,28,12,30,187.0,288.0,4.2,19.8,405.0,438.95,346.91
2018,10,28,12,45,146.5,280.5,4.3,19.8,371.0,391.08,309.66
2018,10,28,13,0,106.0,273.0,4.4,19.8,337.0,336.37,266.56
2018,10,28,13,15,105.5,263.0,4.5,19.75,324.5,319.13,253.33
2018,10,28,13,30,105.0,253.0,4.6,19.7,312.0,301.86,239.87
2018,10,28,13,45,249.0,204.5,4.65,19.65,336.0,340.79,272.16
2018,10,28,14,0,393.0,156.0,4.7,19.6,360.0,357.39,284.96
2018,10,28,14,15,566.0,121.5,4.75,19.45,393.5,381.59,301.44
2018,10,28,14,30,739.0,87.0,4.8,19.3,427.0,383.09,297.03
2018,10,28,14,45,648.0,95.5,4.8,19.2,374.5,313.56,237.92
2018,10,28,15,0,557.0,104.0,4.8,19.1,322.0,254.23,187.53
2018,10,28,15,15,379.5,108.0,4.8,19.1,248.5,179.14,128.75
2018,10,28,15,30,202.0,112.0,4.8,19.1,175.0,127.08,91.77
2018,10,28,15,45,101.0,77.0,4.8,18.6,108.5,74.95,53.29
2018,10,28,16,0,0.0,42.0,4.8,18.1,42.0,37.04,25.58
2018,10,28,16,15,145.0,35.5,4.75,17.85,55.5,26.49,17.5
2018,10,28,16,30,290.0,29.0,4.7,17.6,69.0,22.24,13.42
2018,10,28,16,45,227.5,24.0,4.6,17.3,47.5,19.11,9.17
2018,10,28,17,0,165.0,19.0,4.5,17.0,26.0,17.28,0.0
2018,10,28,17,15,82.5,9.5,4.5,16.8,13.0,8.64,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
