Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,6,45,73.5,10.0,3.7,12.4,13.5,47.94,0.0
2018,11,8,7,0,147.0,20.0,3.7,12.5,27.0,130.42,0.0
2018,11,8,7,15,230.0,34.5,3.9,12.9,60.0,223.56,169.35
2018,11,8,7,30,313.0,49.0,4.1,13.3,93.0,303.72,249.38
2018,11,8,7,45,444.0,56.0,4.25,13.75,143.5,416.31,347.49
2018,11,8,8,0,575.0,63.0,4.4,14.2,194.0,538.11,449.26
2018,11,8,8,15,642.0,67.5,4.5,14.5,242.5,614.27,510.69
2018,11,8,8,30,709.0,72.0,4.6,14.8,291.0,691.95,571.31
2018,11,8,8,45,744.5,76.0,4.7,15.1,334.0,743.9,610.32
2018,11,8,9,0,780.0,80.0,4.8,15.4,377.0,788.66,643.01
2018,11,8,9,15,816.5,81.0,4.7,15.8,419.0,835.37,675.05
2018,11,8,9,30,853.0,82.0,4.6,16.2,461.0,879.75,704.52
2018,11,8,9,45,882.0,80.5,4.5,16.55,496.5,911.6,724.38
2018,11,8,10,0,911.0,79.0,4.4,16.9,532.0,931.2,735.2
2018,11,8,10,15,920.0,81.0,4.3,17.25,557.5,942.64,740.3
2018,11,8,10,30,929.0,83.0,4.2,17.6,583.0,950.31,743.1
2018,11,8,10,45,933.5,85.0,4.1,17.9,601.0,950.08,740.6
2018,11,8,11,0,938.0,87.0,4.0,18.2,619.0,945.95,735.57
2018,11,8,11,15,939.5,88.5,3.95,18.4,629.0,934.71,726.31
2018,11,8,11,30,941.0,90.0,3.9,18.6,639.0,919.66,714.6
2018,11,8,11,45,939.5,90.5,3.85,18.85,640.5,897.21,697.71
2018,11,8,12,0,938.0,91.0,3.8,19.1,642.0,871.26,678.53
2018,11,8,12,15,946.5,88.5,3.8,19.25,640.0,846.35,660.71
2018,11,8,12,30,955.0,86.0,3.8,19.4,638.0,817.61,640.19
2018,11,8,12,45,964.0,82.0,3.75,19.55,628.0,783.78,615.79
2018,11,8,13,0,973.0,78.0,3.7,19.7,618.0,746.22,588.22
2018,11,8,13,15,868.5,97.0,3.65,19.8,566.0,661.67,522.88
2018,11,8,13,30,764.0,116.0,3.6,19.9,514.0,579.43,458.54
2018,11,8,13,45,635.0,134.0,3.6,20.0,453.0,488.1,386.41
2018,11,8,14,0,506.0,152.0,3.6,20.1,392.0,402.99,318.31
2018,11,8,14,15,624.0,121.5,3.5,20.1,396.0,398.16,311.22
2018,11,8,14,30,742.0,91.0,3.4,20.1,400.0,375.78,287.81
2018,11,8,14,45,752.0,82.0,3.35,20.1,369.0,325.19,241.93
2018,11,8,15,0,762.0,73.0,3.3,20.1,338.0,274.18,194.77
2018,11,8,15,15,708.5,69.5,3.3,20.1,291.0,209.95,139.45
2018,11,8,15,30,655.0,66.0,3.3,20.1,244.0,153.07,92.72
2018,11,8,15,45,590.0,60.0,2.8,19.5,198.0,99.04,54.38
2018,11,8,16,0,525.0,54.0,2.3,18.9,152.0,52.82,31.73
2018,11,8,16,15,450.5,45.0,2.2,18.4,112.5,36.56,25.72
2018,11,8,16,30,376.0,36.0,2.1,17.9,73.0,30.27,18.76
2018,11,8,16,45,224.5,22.5,2.05,17.4,41.5,19.2,0.0
2018,11,8,17,0,73.0,9.0,2.0,16.9,10.0,8.19,0.0
2018,11,8,17,15,36.5,4.5,2.05,16.7,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,9,6,45,100.0,10.5,3.05,11.45,15.0,62.25,0.0
2018,11,9,7,0,200.0,21.0,3.0,11.6,30.0,158.04,0.0
2018,11,9,7,15,346.5,32.0,3.0,12.15,70.0,290.29,217.13
2018,11,9,7,30,493.0,43.0,3.0,12.7,110.0,414.44,338.27
2018,11,9,7,45,548.5,50.5,3.05,13.25,151.5,482.3,399.22
2018,11,9,8,0,604.0,58.0,3.1,13.8,193.0,552.22,457.43
2018,11,9,8,15,592.0,69.0,3.0,14.2,225.0,576.35,476.89
2018,11,9,8,30,580.0,80.0,2.9,14.6,257.0,597.47,492.72
2018,11,9,8,45,616.0,86.5,2.8,15.0,298.0,649.75,531.45
2018,11,9,9,0,652.0,93.0,2.7,15.4,339.0,701.23,568.02
2018,11,9,9,15,706.5,95.5,2.6,15.9,386.0,762.5,610.41
2018,11,9,9,30,761.0,98.0,2.5,16.4,433.0,822.55,650.48
2018,11,9,9,45,782.0,102.5,2.45,16.85,468.0,853.44,669.25
2018,11,9,10,0,803.0,107.0,2.4,17.3,503.0,881.34,685.88
2018,11,9,10,15,822.5,108.5,2.25,17.8,531.5,894.76,691.21
2018,11,9,10,30,842.0,110.0,2.1,18.3,560.0,911.23,698.67
2018,11,9,10,45,848.5,112.0,1.95,18.8,577.5,912.87,695.87
2018,11,9,11,0,855.0,114.0,1.8,19.3,595.0,910.8,690.77
2018,11,9,11,15,857.5,115.5,1.7,19.6,605.0,900.94,681.66
2018,11,9,11,30,860.0,117.0,1.6,19.9,615.0,887.46,670.36
2018,11,9,11,45,858.5,118.0,1.5,20.15,617.0,866.53,654.36
2018,11,9,12,0,857.0,119.0,1.4,20.4,619.0,842.29,636.35
2018,11,9,12,15,855.0,118.5,1.35,20.55,613.0,812.88,615.81
2018,11,9,12,30,853.0,118.0,1.3,20.7,607.0,780.48,593.31
2018,11,9,12,45,788.0,128.5,1.2,20.85,572.5,715.25,546.14
2018,11,9,13,0,723.0,139.0,1.1,21.0,538.0,648.41,496.84
2018,11,9,13,15,678.5,144.0,1.15,21.0,507.0,591.26,455.51
2018,11,9,13,30,634.0,149.0,1.2,21.0,476.0,535.63,414.15
2018,11,9,13,45,615.5,144.0,1.2,21.0,448.0,486.52,376.51
2018,11,9,14,0,597.0,139.0,1.2,21.0,420.0,437.74,338.09
2018,11,9,14,15,577.5,132.0,1.25,20.85,387.5,383.79,295.11
2018,11,9,14,30,558.0,125.0,1.3,20.7,355.0,334.67,254.58
2018,11,9,14,45,534.0,116.5,1.35,20.6,319.5,283.99,211.86
2018,11,9,15,0,510.0,108.0,1.4,20.5,284.0,235.37,170.17
2018,11,9,15,15,534.0,95.0,1.4,20.5,258.0,197.35,135.17
2018,11,9,15,30,558.0,82.0,1.4,20.5,232.0,153.34,96.6
2018,11,9,15,45,494.5,73.0,1.4,19.4,188.0,102.75,61.03
2018,11,9,16,0,431.0,64.0,1.4,18.3,144.0,57.29,36.83
2018,11,9,16,15,331.0,50.5,1.5,17.7,101.5,39.09,27.91
2018,11,9,16,30,231.0,37.0,1.6,17.1,59.0,29.01,17.55
2018,11,9,16,45,132.0,22.0,1.75,16.55,33.0,17.45,0.0
2018,11,9,17,0,33.0,7.0,1.9,16.0,7.0,6.37,0.0
2018,11,9,17,15,16.5,3.5,2.0,15.7,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.7,9.0,6.82,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.6,18.0,51.75,0.0
2018,11,10,7,15,148.0,33.0,1.65,10.8,49.5,171.58,124.37
2018,11,10,7,30,229.0,51.0,1.7,11.0,81.0,251.5,205.35
2018,11,10,7,45,289.5,66.0,1.8,11.15,119.5,319.32,266.09
2018,11,10,8,0,350.0,81.0,1.9,11.3,158.0,391.24,328.02
2018,11,10,8,15,393.0,93.0,2.0,11.6,197.0,448.94,376.28
2018,11,10,8,30,436.0,105.0,2.1,11.9,236.0,508.07,424.1
2018,11,10,8,45,476.0,115.5,2.15,12.2,277.0,563.6,467.44
2018,11,10,9,0,516.0,126.0,2.2,12.5,318.0,619.22,509.62
2018,11,10,9,15,551.0,132.5,2.15,12.9,356.5,665.04,542.27
2018,11,10,9,30,586.0,139.0,2.1,13.3,395.0,709.77,573.24
2018,11,10,9,45,607.0,144.5,2.05,13.75,426.0,739.26,592.21
2018,11,10,10,0,628.0,150.0,2.0,14.2,457.0,772.26,613.54
2018,11,10,10,15,647.0,153.5,1.85,14.65,483.5,793.41,625.11
2018,11,10,10,30,666.0,157.0,1.7,15.1,510.0,811.52,634.39
2018,11,10,10,45,676.5,159.0,1.55,15.55,527.5,817.26,634.81
2018,11,10,11,0,687.0,161.0,1.4,16.0,545.0,819.76,633.08
2018,11,10,11,15,691.5,162.5,1.35,16.25,555.0,813.22,626.86
2018,11,10,11,30,696.0,164.0,1.3,16.5,565.0,803.52,618.72
2018,11,10,11,45,696.5,164.5,1.2,16.8,567.0,786.35,604.85
2018,11,10,12,0,697.0,165.0,1.1,17.1,569.0,766.3,588.85
2018,11,10,12,15,676.5,170.0,1.25,17.2,559.0,731.74,565.52
2018,11,10,12,30,656.0,175.0,1.4,17.3,549.0,695.65,540.63
2018,11,10,12,45,624.5,179.5,1.55,17.45,529.0,646.11,505.26
2018,11,10,13,0,593.0,184.0,1.7,17.6,509.0,601.42,472.5
2018,11,10,13,15,573.5,182.0,1.75,17.6,486.5,558.14,439.91
2018,11,10,13,30,554.0,180.0,1.8,17.6,464.0,514.83,406.57
2018,11,10,13,45,525.5,175.5,1.85,17.65,433.5,464.56,367.12
2018,11,10,14,0,497.0,171.0,1.9,17.7,403.0,415.79,328.01
2018,11,10,14,15,480.0,163.0,1.85,17.6,373.5,370.53,290.7
2018,11,10,14,30,463.0,155.0,1.8,17.5,344.0,326.22,253.33
2018,11,10,14,45,430.0,144.0,1.75,17.45,306.5,275.28,210.35
2018,11,10,15,0,397.0,133.0,1.7,17.4,269.0,227.63,169.8
2018,11,10,15,15,358.5,118.5,1.7,17.4,229.0,179.38,129.31
2018,11,10,15,30,320.0,104.0,1.7,17.4,189.0,134.95,93.19
2018,11,10,15,45,270.0,86.5,1.6,16.65,149.0,93.35,62.52
2018,11,10,16,0,220.0,69.0,1.5,15.9,109.0,58.13,40.53
2018,11,10,16,15,161.5,49.5,1.55,15.6,74.0,39.1,28.11
2018,11,10,16,30,103.0,30.0,1.6,15.3,39.0,24.25,13.62
2018,11,10,16,45,57.5,16.5,1.7,14.95,21.0,13.56,0.0
2018,11,10,17,0,12.0,3.0,1.8,14.6,3.0,2.73,0.0
2018,11,10,17,15,6.0,1.5,1.9,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,11,6,45,48.5,8.5,2.85,10.25,10.5,7.73,0.0
2018,11,11,7,0,97.0,17.0,2.9,10.3,21.0,70.45,0.0
2018,11,11,7,15,202.0,32.5,3.05,10.75,54.5,202.64,143.97
2018,11,11,7,30,307.0,48.0,3.2,11.2,88.0,298.07,244.11
2018,11,11,7,45,383.5,60.5,3.35,11.7,130.0,376.45,314.62
2018,11,11,8,0,460.0,73.0,3.5,12.2,172.0,460.13,386.54
2018,11,11,8,15,528.5,80.5,3.65,12.65,218.5,537.8,451.06
2018,11,11,8,30,597.0,88.0,3.8,13.1,265.0,617.32,514.01
2018,11,11,8,45,643.5,91.5,3.95,13.55,307.5,675.45,558.32
2018,11,11,9,0,690.0,95.0,4.1,14.0,350.0,732.77,600.88
2018,11,11,9,15,715.5,100.0,4.05,14.55,387.5,772.7,628.32
2018,11,11,9,30,741.0,105.0,4.0,15.1,425.0,810.43,653.56
2018,11,11,9,45,760.0,108.5,3.9,15.65,457.5,838.02,670.62
2018,11,11,10,0,779.0,112.0,3.8,16.2,490.0,862.66,685.33
2018,11,11,10,15,798.0,113.5,3.6,16.6,517.5,881.67,695.63
2018,11,11,10,30,817.0,115.0,3.4,17.0,545.0,897.26,703.4
2018,11,11,10,45,829.5,115.5,3.2,17.4,564.0,896.27,699.37
2018,11,11,11,0,842.0,116.0,3.0,17.8,583.0,898.04,697.51
2018,11,11,11,15,847.5,116.0,2.85,18.05,593.5,889.38,689.16
2018,11,11,11,30,853.0,116.0,2.7,18.3,604.0,877.07,678.5
2018,11,11,11,45,855.5,116.5,2.55,18.6,607.0,859.18,664.0
2018,11,11,12,0,858.0,117.0,2.4,18.9,610.0,837.83,647.28
2018,11,11,12,15,858.0,115.5,2.35,19.1,604.5,809.04,626.5
2018,11,11,12,30,858.0,114.0,2.3,19.3,599.0,777.15,603.64
2018,11,11,12,45,855.0,111.5,2.25,19.5,585.5,739.14,575.93
2018,11,11,13,0,852.0,109.0,2.2,19.7,572.0,698.57,545.1
2018,11,11,13,15,842.5,107.5,2.15,19.8,551.0,652.58,509.9
2018,11,11,13,30,833.0,106.0,2.1,19.9,530.0,604.94,472.75
2018,11,11,13,45,805.0,104.5,2.1,20.0,496.5,546.8,427.07
2018,11,11,14,0,777.0,103.0,2.1,20.1,463.0,488.22,379.97
2018,11,11,14,15,754.0,99.5,2.05,20.1,427.5,430.87,332.54
2018,11,11,14,30,731.0,96.0,2.0,20.1,392.0,374.47,284.61
2018,11,11,14,45,702.5,90.5,1.95,20.1,352.5,315.67,233.9
2018,11,11,15,0,674.0,85.0,1.9,20.1,313.0,259.12,184.4
2018,11,11,15,15,647.5,78.5,1.9,20.1,274.0,204.59,136.87
2018,11,11,15,30,621.0,72.0,1.9,20.1,235.0,152.67,93.58
2018,11,11,15,45,558.5,64.0,1.6,19.35,189.5,99.38,55.96
2018,11,11,16,0,496.0,56.0,1.3,18.6,144.0,53.7,33.3
2018,11,11,16,15,399.0,45.0,1.3,18.2,102.5,36.91,25.88
2018,11,11,16,30,302.0,34.0,1.3,17.8,61.0,28.68,16.57
2018,11,11,16,45,172.0,20.0,1.35,17.4,33.5,17.06,0.0
2018,11,11,17,0,42.0,6.0,1.4,17.0,6.0,5.46,0.0
2018,11,11,17,15,21.0,3.0,1.4,16.75,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,6,45,54.0,8.0,4.2,9.95,10.0,0.0,0.0
2018,11,12,7,0,108.0,16.0,4.2,10.0,20.0,75.57,0.0
2018,11,12,7,15,200.0,30.0,4.25,10.5,50.5,195.42,134.08
2018,11,12,7,30,292.0,44.0,4.3,11.0,81.0,281.96,231.1
2018,11,12,7,45,402.5,55.0,4.35,11.55,128.0,381.99,320.44
2018,11,12,8,0,513.0,66.0,4.4,12.1,175.0,490.73,413.47
2018,11,12,8,15,563.0,73.5,4.35,12.5,218.0,555.44,466.88
2018,11,12,8,30,613.0,81.0,4.3,12.9,261.0,620.81,518.56
2018,11,12,8,45,645.0,88.0,4.25,13.3,301.5,671.13,556.59
2018,11,12,9,0,677.0,95.0,4.2,13.7,342.0,720.31,592.53
2018,11,12,9,15,699.5,100.0,4.05,14.25,378.0,757.39,617.67
2018,11,12,9,30,722.0,105.0,3.9,14.8,414.0,792.22,640.55
2018,11,12,9,45,736.5,110.0,3.75,15.35,445.0,817.44,655.8
2018,11,12,10,0,751.0,115.0,3.6,15.9,476.0,839.7,668.67
2018,11,12,10,15,765.5,117.0,3.4,16.4,501.0,855.22,676.31
2018,11,12,10,30,780.0,119.0,3.2,16.9,526.0,867.44,681.53
2018,11,12,10,45,791.0,120.5,2.95,17.45,545.0,872.5,681.15
2018,11,12,11,0,802.0,122.0,2.7,18.0,564.0,874.03,678.31
2018,11,12,11,15,809.0,123.0,2.55,18.45,575.5,867.9,671.19
2018,11,12,11,30,816.0,124.0,2.4,18.9,587.0,858.23,661.82
2018,11,12,11,45,819.5,123.5,2.2,19.35,590.0,840.38,646.5
2018,11,12,12,0,823.0,123.0,2.0,19.8,593.0,819.18,629.07
2018,11,12,12,15,817.5,124.0,1.85,20.1,587.0,789.44,606.65
2018,11,12,12,30,812.0,125.0,1.7,20.4,581.0,757.02,582.5
2018,11,12,12,45,801.0,125.0,1.5,20.7,566.5,717.12,551.37
2018,11,12,13,0,790.0,125.0,1.3,21.0,552.0,675.35,518.65
2018,11,12,13,15,780.5,122.5,1.15,21.1,531.0,630.27,484.07
2018,11,12,13,30,771.0,120.0,1.0,21.2,510.0,583.77,447.87
2018,11,12,13,45,743.5,118.0,0.85,21.3,477.5,527.01,403.51
2018,11,12,14,0,716.0,116.0,0.7,21.4,445.0,471.06,358.96
2018,11,12,14,15,673.0,112.5,0.6,21.35,403.5,408.2,309.02
2018,11,12,14,30,630.0,109.0,0.5,21.3,362.0,348.57,260.59
2018,11,12,14,45,603.5,102.5,0.45,21.2,325.5,295.05,215.94
2018,11,12,15,0,577.0,96.0,0.4,21.1,289.0,243.73,172.38
2018,11,12,15,15,554.5,87.0,0.4,21.1,252.5,193.41,129.72
2018,11,12,15,30,532.0,78.0,0.4,21.1,216.0,145.4,90.5
2018,11,12,15,45,481.5,68.5,0.5,20.3,175.5,97.23,56.72
2018,11,12,16,0,431.0,59.0,0.6,19.5,135.0,55.3,35.29
2018,11,12,16,15,338.0,46.5,0.7,19.05,95.0,36.13,25.07
2018,11,12,16,30,245.0,34.0,0.8,18.6,55.0,26.76,14.65
2018,11,12,16,45,138.0,19.5,0.85,18.2,30.0,17.74,0.0
2018,11,12,17,0,31.0,5.0,0.9,17.8,5.0,4.55,0.0
2018,11,12,17,15,15.5,2.5,0.9,17.55,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,4.5,5.0,2.35,11.75,5.0,0.0,0.0
2018,11,13,7,0,9.0,10.0,2.4,11.7,10.0,14.16,0.0
2018,11,13,7,15,4.5,24.0,2.4,11.9,24.0,26.29,12.09
2018,11,13,7,30,0.0,38.0,2.4,12.1,38.0,38.21,25.99
2018,11,13,7,45,2.5,54.5,2.4,12.3,55.0,57.14,42.87
2018,11,13,8,0,5.0,71.0,2.4,12.5,72.0,75.65,59.2
2018,11,13,8,15,38.5,91.0,2.45,12.75,102.0,132.58,108.9
2018,11,13,8,30,72.0,111.0,2.5,13.0,132.0,182.58,152.07
2018,11,13,8,45,41.5,118.0,2.55,13.25,130.5,163.25,134.66
2018,11,13,9,0,11.0,125.0,2.6,13.5,129.0,131.56,106.72
2018,11,13,9,15,6.0,127.5,2.6,13.85,129.5,127.57,102.91
2018,11,13,9,30,1.0,130.0,2.6,14.2,130.0,124.04,99.41
2018,11,13,9,45,2.0,130.0,2.6,14.55,130.5,123.41,98.61
2018,11,13,10,0,3.0,130.0,2.6,14.9,131.0,123.21,98.18
2018,11,13,10,15,23.0,168.5,2.6,15.3,180.0,180.86,146.12
2018,11,13,10,30,43.0,207.0,2.6,15.7,229.0,255.19,206.35
2018,11,13,10,45,96.0,220.5,2.55,16.05,272.5,315.3,255.31
2018,11,13,11,0,149.0,234.0,2.5,16.4,316.0,390.0,314.43
2018,11,13,11,15,226.5,236.0,2.35,16.6,362.5,454.01,364.85
2018,11,13,11,30,304.0,238.0,2.2,16.8,409.0,530.16,422.83
2018,11,13,11,45,204.0,232.0,2.1,17.0,347.0,416.39,332.91
2018,11,13,12,0,104.0,226.0,2.0,17.2,285.0,322.08,257.17
2018,11,13,12,15,68.0,220.0,1.85,17.2,258.5,269.88,215.37
2018,11,13,12,30,32.0,214.0,1.7,17.2,232.0,233.17,185.32
2018,11,13,12,45,124.5,222.0,1.55,17.25,289.0,314.62,251.62
2018,11,13,13,0,217.0,230.0,1.4,17.3,346.0,377.04,300.62
2018,11,13,13,15,131.5,216.5,1.3,17.25,286.0,298.22,237.42
2018,11,13,13,30,46.0,203.0,1.2,17.2,226.0,219.19,174.1
2018,11,13,13,45,259.5,166.5,1.15,17.2,286.0,305.84,244.56
2018,11,13,14,0,473.0,130.0,1.1,17.2,346.0,363.48,287.61
2018,11,13,14,15,359.5,139.0,1.05,17.05,296.0,295.48,232.33
2018,11,13,14,30,246.0,148.0,1.0,16.9,246.0,233.7,182.94
2018,11,13,14,45,156.5,136.5,0.95,16.7,196.5,175.04,136.19
2018,11,13,15,0,67.0,125.0,0.9,16.5,147.0,128.31,99.82
2018,11,13,15,15,40.5,105.5,0.9,16.5,118.5,100.63,77.59
2018,11,13,15,30,14.0,86.0,0.9,16.5,90.0,76.51,58.44
2018,11,13,15,45,7.0,68.0,1.0,16.1,70.0,59.23,44.17
2018,11,13,16,0,0.0,50.0,1.1,15.7,50.0,43.16,30.62
2018,11,13,16,15,0.0,36.0,1.1,15.55,36.0,31.27,21.24
2018,11,13,16,30,0.0,22.0,1.1,15.4,22.0,19.4,8.93
2018,11,13,16,45,7.5,12.5,1.1,15.2,12.5,11.37,0.0
2018,11,13,17,0,15.0,3.0,1.1,15.0,3.0,2.73,0.0
2018,11,13,17,15,7.5,1.5,1.1,14.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,6,45,43.5,6.5,2.3,10.35,8.0,0.0,0.0
2018,11,14,7,0,87.0,13.0,2.3,10.3,16.0,60.65,0.0
2018,11,14,7,15,175.5,27.5,2.4,10.7,44.5,173.17,105.26
2018,11,14,7,30,264.0,42.0,2.5,11.1,73.0,260.67,210.87
2018,11,14,7,45,377.5,52.5,2.6,11.45,118.5,360.27,299.89
2018,11,14,8,0,491.0,63.0,2.7,11.8,164.0,469.17,392.61
2018,11,14,8,15,544.5,71.0,2.75,12.2,207.0,536.01,447.64
2018,11,14,8,30,598.0,79.0,2.8,12.6,250.0,603.89,501.15
2018,11,14,8,45,630.0,86.5,2.85,12.95,290.5,654.25,539.35
2018,11,14,9,0,662.0,94.0,2.9,13.3,331.0,703.55,575.65
2018,11,14,9,15,684.5,100.0,2.9,13.75,367.0,741.49,602.01
2018,11,14,9,30,707.0,106.0,2.9,14.2,403.0,777.24,626.24
2018,11,14,9,45,720.0,111.0,2.85,14.65,433.0,800.97,640.91
2018,11,14,10,0,733.0,116.0,2.8,15.1,463.0,821.78,653.35
2018,11,14,10,15,745.0,119.5,2.75,15.6,487.5,836.83,661.44
2018,11,14,10,30,757.0,123.0,2.7,16.1,512.0,848.64,667.26
2018,11,14,10,45,763.5,126.0,2.65,16.6,529.5,851.65,666.89
2018,11,14,11,0,770.0,129.0,2.6,17.1,547.0,851.26,664.33
2018,11,14,11,15,774.5,130.0,2.5,17.5,557.0,843.42,656.55
2018,11,14,11,30,779.0,131.0,2.4,17.9,567.0,832.24,646.65
2018,11,14,11,45,779.0,131.5,2.35,18.25,569.0,813.46,632.09
2018,11,14,12,0,779.0,132.0,2.3,18.6,571.0,791.61,615.57
2018,11,14,12,15,769.5,133.5,2.25,18.8,564.0,760.58,592.99
2018,11,14,12,30,760.0,135.0,2.2,19.0,557.0,727.24,568.08
2018,11,14,12,45,744.0,136.0,2.15,19.25,541.0,686.72,537.23
2018,11,14,13,0,728.0,137.0,2.1,19.5,525.0,644.81,505.04
2018,11,14,13,15,713.0,135.5,2.05,19.55,503.5,599.91,470.58
2018,11,14,13,30,698.0,134.0,2.0,19.6,482.0,554.19,434.85
2018,11,14,13,45,675.5,132.0,2.0,19.65,454.0,503.46,394.77
2018,11,14,14,0,653.0,130.0,2.0,19.7,426.0,453.21,354.1
2018,11,14,14,15,626.0,125.5,2.0,19.6,392.0,399.49,310.01
2018,11,14,14,30,599.0,121.0,2.0,19.5,358.0,347.42,266.18
2018,11,14,14,45,562.0,114.5,1.95,19.35,319.5,289.42,217.08
2018,11,14,15,0,525.0,108.0,1.9,19.2,281.0,237.96,172.83
2018,11,14,15,15,481.5,98.0,1.9,19.2,240.0,185.78,128.66
2018,11,14,15,30,438.0,88.0,1.9,19.2,199.0,138.37,90.16
2018,11,14,15,45,375.0,75.5,1.75,18.15,157.5,92.34,57.37
2018,11,14,16,0,312.0,63.0,1.6,17.1,116.0,53.92,35.89
2018,11,14,16,15,230.5,46.5,1.7,16.65,79.0,35.98,25.05
2018,11,14,16,30,149.0,30.0,1.8,16.2,42.0,23.49,11.5
2018,11,14,16,45,81.5,16.5,1.85,15.75,22.5,15.01,0.0
2018,11,14,17,0,14.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.0,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,44.0,10.0,2.7,10.2,11.0,33.7,0.0
2018,11,15,7,15,115.0,26.0,2.7,10.55,37.0,132.63,72.55
2018,11,15,7,30,186.0,42.0,2.7,10.9,63.0,210.47,169.02
2018,11,15,7,45,240.5,55.0,2.75,11.3,95.5,268.89,223.69
2018,11,15,8,0,295.0,68.0,2.8,11.7,128.0,331.43,278.9
2018,11,15,8,15,347.5,80.0,2.9,12.05,166.5,394.14,332.65
2018,11,15,8,30,400.0,92.0,3.0,12.4,205.0,459.05,386.52
2018,11,15,8,45,371.5,109.0,3.05,12.75,226.0,466.31,391.2
2018,11,15,9,0,343.0,126.0,3.1,13.1,247.0,470.33,392.93
2018,11,15,9,15,407.0,129.5,3.0,13.45,288.0,533.41,442.87
2018,11,15,9,30,471.0,133.0,2.9,13.8,329.0,597.0,491.51
2018,11,15,9,45,511.5,141.5,2.85,14.2,369.0,645.91,527.23
2018,11,15,10,0,552.0,150.0,2.8,14.6,409.0,693.28,561.01
2018,11,15,10,15,577.0,158.0,2.75,15.05,441.0,724.22,581.65
2018,11,15,10,30,602.0,166.0,2.7,15.5,473.0,752.6,600.26
2018,11,15,10,45,599.5,166.0,2.6,15.95,480.5,744.5,591.8
2018,11,15,11,0,597.0,166.0,2.5,16.4,488.0,733.92,581.94
2018,11,15,11,15,583.5,167.0,2.45,16.7,486.5,712.65,564.74
2018,11,15,11,30,570.0,168.0,2.4,17.0,485.0,689.37,546.2
2018,11,15,11,45,553.5,173.0,2.35,17.35,482.0,666.34,527.61
2018,11,15,12,0,537.0,178.0,2.3,17.7,479.0,641.7,507.85
2018,11,15,12,15,547.5,176.0,2.3,17.85,480.0,628.79,497.88
2018,11,15,12,30,558.0,174.0,2.3,18.0,481.0,613.27,485.79
2018,11,15,12,45,568.5,164.5,2.3,18.2,471.0,587.18,465.78
2018,11,15,13,0,579.0,155.0,2.3,18.4,461.0,558.64,443.67
2018,11,15,13,15,569.0,162.5,2.3,18.5,454.0,532.55,422.6
2018,11,15,13,30,559.0,170.0,2.3,18.6,447.0,505.17,400.15
2018,11,15,13,45,541.0,165.0,2.3,18.65,421.0,460.32,364.21
2018,11,15,14,0,523.0,160.0,2.3,18.7,395.0,415.91,327.95
2018,11,15,14,15,503.5,152.5,2.25,18.65,365.0,369.2,289.16
2018,11,15,14,30,484.0,145.0,2.2,18.6,335.0,323.63,250.51
2018,11,15,14,45,449.5,135.0,2.15,18.5,297.5,272.43,207.14
2018,11,15,15,0,415.0,125.0,2.1,18.4,260.0,224.6,166.3
2018,11,15,15,15,376.0,112.0,2.1,18.4,221.5,176.88,126.12
2018,11,15,15,30,337.0,99.0,2.1,18.4,183.0,133.61,90.97
2018,11,15,15,45,283.5,82.0,1.9,17.45,143.5,90.52,59.46
2018,11,15,16,0,230.0,65.0,1.7,16.5,104.0,54.95,37.72
2018,11,15,16,15,162.0,46.5,1.75,16.15,69.5,36.78,25.72
2018,11,15,16,30,94.0,28.0,1.8,15.8,35.0,22.61,10.41
2018,11,15,16,45,51.5,15.0,1.8,15.45,18.5,13.64,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.85,14.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.85,9.7,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.8,9.7,11.0,36.41,0.0
2018,11,16,7,15,132.5,26.0,2.85,10.1,38.5,141.97,68.84
2018,11,16,7,30,216.0,42.0,2.9,10.5,66.0,230.06,184.42
2018,11,16,7,45,263.0,57.0,2.9,10.95,99.5,287.17,238.86
2018,11,16,8,0,310.0,72.0,2.9,11.4,133.0,347.57,292.28
2018,11,16,8,15,386.0,83.0,2.9,11.75,178.0,426.73,359.7
2018,11,16,8,30,462.0,94.0,2.9,12.1,223.0,509.55,427.72
2018,11,16,8,45,504.0,102.5,2.9,12.5,262.5,564.25,470.87
2018,11,16,9,0,546.0,111.0,2.9,12.9,302.0,619.15,512.42
2018,11,16,9,15,570.0,118.5,2.85,13.35,336.5,657.1,539.51
2018,11,16,9,30,594.0,126.0,2.8,13.8,371.0,698.91,568.95
2018,11,16,9,45,609.0,132.5,2.7,14.3,400.5,724.99,585.6
2018,11,16,10,0,624.0,139.0,2.6,14.8,430.0,748.49,600.14
2018,11,16,10,15,640.0,143.0,2.45,15.25,454.5,767.44,610.93
2018,11,16,10,30,656.0,147.0,2.3,15.7,479.0,783.45,619.46
2018,11,16,10,45,667.5,148.5,2.2,16.15,496.5,789.73,621.3
2018,11,16,11,0,679.0,150.0,2.1,16.6,514.0,792.84,621.03
2018,11,16,11,15,686.0,151.0,1.95,16.9,524.5,788.33,615.38
2018,11,16,11,30,693.0,152.0,1.8,17.2,535.0,780.67,607.68
2018,11,16,11,45,696.0,151.5,1.7,17.5,537.5,764.98,594.91
2018,11,16,12,0,699.0,151.0,1.6,17.8,540.0,746.38,580.15
2018,11,16,12,15,703.0,148.0,1.5,18.0,536.0,723.05,561.96
2018,11,16,12,30,707.0,145.0,1.4,18.2,532.0,696.93,541.69
2018,11,16,12,45,709.0,140.5,1.35,18.45,521.0,665.14,517.57
2018,11,16,13,0,711.0,136.0,1.3,18.7,510.0,630.92,491.39
2018,11,16,13,15,700.5,133.5,1.2,18.8,490.0,588.69,458.73
2018,11,16,13,30,690.0,131.0,1.1,18.9,470.0,545.32,424.71
2018,11,16,13,45,675.0,126.5,1.0,19.05,443.5,496.72,386.08
2018,11,16,14,0,660.0,122.0,0.9,19.2,417.0,447.94,346.51
2018,11,16,14,15,637.5,117.0,0.8,19.15,384.5,395.59,303.63
2018,11,16,14,30,615.0,112.0,0.7,19.1,352.0,344.39,260.7
2018,11,16,14,45,584.5,105.5,0.6,19.05,315.0,290.73,215.24
2018,11,16,15,0,554.0,99.0,0.5,19.0,278.0,239.74,171.52
2018,11,16,15,15,509.0,90.5,0.5,19.0,237.5,184.5,125.52
2018,11,16,15,30,464.0,82.0,0.5,19.0,197.0,136.81,87.29
2018,11,16,15,45,403.0,70.5,0.5,18.35,156.0,90.44,54.53
2018,11,16,16,0,342.0,59.0,0.5,17.7,115.0,51.34,33.32
2018,11,16,16,15,257.5,44.5,0.6,17.35,79.0,34.55,23.65
2018,11,16,16,30,173.0,30.0,0.7,17.0,43.0,23.59,10.49
2018,11,16,16,45,95.0,16.5,0.75,16.65,23.0,15.01,0.0
2018,11,16,17,0,17.0,3.0,0.8,16.3,3.0,0.0,0.0
2018,11,16,17,15,8.5,1.5,0.85,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.5,10.5,12.0,40.55,0.0
2018,11,17,7,15,147.5,26.0,1.5,10.8,39.5,149.7,59.98
2018,11,17,7,30,240.0,41.0,1.5,11.1,67.0,244.06,193.31
2018,11,17,7,45,317.0,54.0,1.45,11.35,105.5,319.32,263.15
2018,11,17,8,0,394.0,67.0,1.4,11.6,144.0,400.36,332.67
2018,11,17,8,15,307.0,84.5,1.35,11.9,153.0,368.98,307.74
2018,11,17,8,30,220.0,102.0,1.3,12.2,162.0,315.22,263.66
2018,11,17,8,45,154.5,118.5,1.2,12.5,164.0,271.4,226.6
2018,11,17,9,0,89.0,135.0,1.1,12.8,166.0,223.59,185.31
2018,11,17,9,15,80.0,147.5,1.05,13.25,177.5,229.42,189.33
2018,11,17,9,30,71.0,160.0,1.0,13.7,189.0,234.84,192.63
2018,11,17,9,45,89.5,179.5,0.95,14.1,219.0,273.03,223.08
2018,11,17,10,0,108.0,199.0,0.9,14.5,249.0,327.33,265.24
2018,11,17,10,15,152.0,207.5,0.85,14.75,282.0,373.34,301.11
2018,11,17,10,30,196.0,216.0,0.8,15.0,315.0,418.91,335.87
2018,11,17,10,45,460.5,169.5,0.8,15.25,412.0,624.78,493.86
2018,11,17,11,0,725.0,123.0,0.8,15.5,509.0,801.05,616.87
2018,11,17,11,15,783.5,110.0,0.85,15.65,534.0,818.61,626.42
2018,11,17,11,30,842.0,97.0,0.9,15.8,559.0,837.36,639.1
2018,11,17,11,45,842.5,97.0,0.95,15.95,561.0,818.08,625.95
2018,11,17,12,0,843.0,97.0,1.0,16.1,563.0,795.56,611.09
2018,11,17,12,15,820.5,104.0,1.1,16.15,554.0,760.09,588.07
2018,11,17,12,30,798.0,111.0,1.2,16.2,545.0,722.62,563.39
2018,11,17,12,45,764.5,119.0,1.25,16.2,527.0,680.12,532.66
2018,11,17,13,0,731.0,127.0,1.3,16.2,509.0,634.0,498.54
2018,11,17,13,15,722.0,124.5,1.4,16.15,489.5,592.09,467.6
2018,11,17,13,30,713.0,122.0,1.5,16.1,470.0,548.87,434.61
2018,11,17,13,45,700.0,117.5,1.6,16.05,443.5,500.45,396.62
2018,11,17,14,0,687.0,113.0,1.7,16.0,417.0,451.61,357.03
2018,11,17,14,15,666.0,108.5,1.75,15.85,385.0,399.2,313.39
2018,11,17,14,30,645.0,104.0,1.8,15.7,353.0,347.7,269.24
2018,11,17,14,45,616.5,97.5,1.9,15.55,316.0,293.18,221.87
2018,11,17,15,0,588.0,91.0,2.0,15.4,279.0,241.03,175.8
2018,11,17,15,15,543.0,83.5,2.0,15.4,238.5,187.37,129.35
2018,11,17,15,30,498.0,76.0,2.0,15.4,198.0,138.62,89.05
2018,11,17,15,45,432.0,66.0,2.05,14.7,157.0,89.04,53.24
2018,11,17,16,0,366.0,56.0,2.1,14.0,116.0,49.46,31.98
2018,11,17,16,15,276.0,43.0,2.0,13.55,80.0,33.45,23.01
2018,11,17,16,30,186.0,30.0,1.9,13.1,44.0,23.64,10.11
2018,11,17,16,45,99.0,16.0,1.8,12.65,23.0,14.55,0.0
2018,11,17,17,0,12.0,2.0,1.7,12.2,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.65,12.1,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,10.95,0.0,0.0,0.0
