Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,0,815.0,87.0,2.2,15.8,494.0,748.27,593.16
2018,12,8,12,15,853.5,78.5,2.1,15.85,502.0,743.85,589.53
2018,12,8,12,30,892.0,70.0,2.0,15.9,510.0,728.94,578.06
2018,12,8,12,45,886.0,70.0,1.85,15.95,499.0,694.33,552.03
2018,12,8,13,0,880.0,70.0,1.7,16.0,488.0,657.27,522.75
2018,12,8,13,15,870.5,69.5,1.65,16.0,470.0,615.24,489.75
2018,12,8,13,30,861.0,69.0,1.6,16.0,452.0,574.4,456.85
2018,12,8,13,45,847.0,67.5,1.5,16.05,427.0,524.98,416.35
2018,12,8,14,0,833.0,66.0,1.4,16.1,402.0,474.71,374.24
2018,12,8,14,15,813.5,64.0,1.35,16.0,371.0,420.97,328.76
2018,12,8,14,30,794.0,62.0,1.3,15.9,340.0,367.47,282.2
2018,12,8,14,45,751.0,60.5,1.3,15.85,301.5,307.5,229.95
2018,12,8,15,0,708.0,59.0,1.3,15.8,263.0,250.89,179.87
2018,12,8,15,15,675.0,54.0,1.3,15.8,225.5,196.73,131.74
2018,12,8,15,30,642.0,49.0,1.3,15.8,188.0,145.61,87.97
2018,12,8,15,45,552.5,44.0,1.3,15.25,145.5,90.83,48.13
2018,12,8,16,0,463.0,39.0,1.3,14.7,103.0,47.74,24.44
2018,12,8,16,15,342.5,30.5,1.45,14.45,68.5,25.01,14.67
2018,12,8,16,30,222.0,22.0,1.6,14.2,34.0,18.6,0.0
2018,12,8,16,45,111.0,11.0,1.75,13.95,17.0,10.01,0.0
2018,12,8,17,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,9,7,15,15.5,7.0,1.9,11.9,7.5,14.96,0.0
2018,12,9,7,30,31.0,14.0,1.9,12.0,15.0,37.79,0.0
2018,12,9,7,45,67.5,30.0,1.85,12.1,37.0,104.26,72.37
2018,12,9,8,0,104.0,46.0,1.8,12.2,59.0,151.1,121.15
2018,12,9,8,15,131.0,61.5,1.8,12.35,84.5,191.46,157.9
2018,12,9,8,30,158.0,77.0,1.8,12.5,110.0,232.97,194.47
2018,12,9,8,45,201.5,90.5,1.8,12.6,141.0,284.81,239.11
2018,12,9,9,0,245.0,104.0,1.8,12.7,172.0,338.27,283.96
2018,12,9,9,15,253.0,117.5,1.75,12.8,196.0,364.19,304.69
2018,12,9,9,30,261.0,131.0,1.7,12.9,220.0,389.38,324.41
2018,12,9,9,45,236.0,147.0,1.65,12.95,233.5,389.59,323.06
2018,12,9,10,0,211.0,163.0,1.6,13.0,247.0,371.93,307.8
2018,12,9,10,15,179.5,167.0,1.5,13.1,241.5,347.55,286.88
2018,12,9,10,30,148.0,171.0,1.4,13.2,236.0,322.71,265.56
2018,12,9,10,45,74.0,126.0,1.25,13.3,158.5,201.89,165.7
2018,12,9,11,0,0.0,81.0,1.1,13.4,81.0,71.69,55.21
2018,12,9,11,15,0.0,103.5,1.05,13.45,103.5,93.16,73.4
2018,12,9,11,30,0.0,126.0,1.0,13.5,126.0,115.18,91.63
2018,12,9,11,45,1.0,139.5,0.95,13.55,140.0,129.19,103.12
2018,12,9,12,0,2.0,153.0,0.9,13.6,154.0,143.2,114.59
2018,12,9,12,15,82.0,176.5,1.05,13.65,217.0,236.61,193.08
2018,12,9,12,30,162.0,200.0,1.2,13.7,280.0,328.02,267.24
2018,12,9,12,45,235.0,193.5,1.3,13.7,306.5,374.56,304.6
2018,12,9,13,0,308.0,187.0,1.4,13.7,333.0,403.37,327.82
2018,12,9,13,15,363.0,171.5,1.55,13.65,337.5,405.36,329.82
2018,12,9,13,30,418.0,156.0,1.7,13.6,342.0,411.7,334.65
2018,12,9,13,45,424.0,145.5,1.85,13.6,325.0,381.95,310.18
2018,12,9,14,0,430.0,135.0,2.0,13.6,308.0,350.79,284.0
2018,12,9,14,15,510.5,110.0,2.1,13.5,300.0,335.62,269.31
2018,12,9,14,30,591.0,85.0,2.2,13.4,292.0,315.38,248.59
2018,12,9,14,45,531.0,83.5,2.3,13.35,255.0,259.96,200.31
2018,12,9,15,0,471.0,82.0,2.4,13.3,218.0,210.09,156.73
2018,12,9,15,15,398.5,75.5,2.4,13.3,179.0,156.6,111.3
2018,12,9,15,30,326.0,69.0,2.4,13.3,140.0,113.64,76.35
2018,12,9,15,45,225.0,57.5,2.4,13.0,101.5,71.77,45.89
2018,12,9,16,0,124.0,46.0,2.4,12.7,63.0,42.36,27.09
2018,12,9,16,15,83.5,31.5,2.4,12.55,41.0,25.37,15.11
2018,12,9,16,30,43.0,17.0,2.4,12.4,19.0,13.99,0.0
2018,12,9,16,45,21.5,8.5,2.4,12.25,9.5,7.73,0.0
2018,12,9,17,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.0,3.35,10.05,6.5,9.88,0.0
2018,12,10,7,30,16.0,12.0,3.5,10.2,13.0,20.37,0.0
2018,12,10,7,45,31.0,28.5,3.6,10.3,32.0,65.66,42.78
2018,12,10,8,0,46.0,45.0,3.7,10.4,51.0,98.39,77.34
2018,12,10,8,15,76.5,61.5,3.75,10.55,75.5,140.57,115.62
2018,12,10,8,30,107.0,78.0,3.8,10.7,100.0,183.91,154.35
2018,12,10,8,45,143.0,93.0,3.9,10.85,129.0,230.16,195.17
2018,12,10,9,0,179.0,108.0,4.0,11.0,158.0,292.54,248.57
2018,12,10,9,15,198.0,121.5,4.0,11.25,183.5,325.73,276.38
2018,12,10,9,30,217.0,135.0,4.0,11.5,209.0,358.87,303.63
2018,12,10,9,45,177.5,149.5,4.05,11.7,213.5,328.42,277.02
2018,12,10,10,0,138.0,164.0,4.1,11.9,218.0,312.01,261.76
2018,12,10,10,15,167.5,170.0,4.1,12.2,240.0,341.47,286.18
2018,12,10,10,30,197.0,176.0,4.1,12.5,262.0,370.76,310.01
2018,12,10,10,45,171.5,180.0,4.05,12.75,257.5,350.48,291.93
2018,12,10,11,0,146.0,184.0,4.0,13.0,253.0,329.99,273.89
2018,12,10,11,15,186.0,194.5,3.9,13.25,284.0,371.56,307.89
2018,12,10,11,30,226.0,205.0,3.8,13.5,315.0,411.27,339.69
2018,12,10,11,45,264.5,200.5,3.7,13.75,330.5,444.01,365.52
2018,12,10,12,0,303.0,196.0,3.6,14.0,346.0,459.53,377.69
2018,12,10,12,15,358.5,185.5,3.55,14.15,362.0,478.14,392.82
2018,12,10,12,30,414.0,175.0,3.5,14.3,378.0,505.89,414.49
2018,12,10,12,45,539.5,144.5,3.5,14.4,403.5,541.82,443.79
2018,12,10,13,0,665.0,114.0,3.5,14.5,429.0,573.92,468.97
2018,12,10,13,15,763.5,89.5,3.55,14.6,438.0,576.72,470.53
2018,12,10,13,30,862.0,65.0,3.6,14.7,447.0,568.71,462.87
2018,12,10,13,45,851.0,63.0,3.7,14.75,423.0,521.13,422.86
2018,12,10,14,0,840.0,61.0,3.8,14.8,399.0,472.41,380.98
2018,12,10,14,15,822.5,59.0,3.85,14.75,369.0,421.15,335.92
2018,12,10,14,30,805.0,57.0,3.9,14.7,339.0,368.18,288.27
2018,12,10,14,45,778.0,54.5,3.95,14.65,303.5,311.92,237.07
2018,12,10,15,0,751.0,52.0,4.0,14.6,268.0,257.28,186.61
2018,12,10,15,15,709.5,48.5,4.0,14.6,229.0,200.52,135.29
2018,12,10,15,30,668.0,45.0,4.0,14.6,190.0,147.65,89.42
2018,12,10,15,45,603.0,40.5,3.7,13.9,150.0,95.82,50.36
2018,12,10,16,0,538.0,36.0,3.4,13.2,110.0,51.36,25.25
2018,12,10,16,15,414.5,28.5,3.4,12.9,73.5,23.26,13.36
2018,12,10,16,30,291.0,21.0,3.4,12.6,37.0,17.66,0.0
2018,12,10,16,45,145.5,10.5,3.4,12.25,18.5,9.55,0.0
2018,12,10,17,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,2.55,9.5,13.5,7.73,0.0
2018,12,11,7,30,250.0,17.0,2.5,9.8,27.0,162.73,0.0
2018,12,11,7,45,396.0,24.5,2.45,10.1,63.0,307.75,214.53
2018,12,11,8,0,542.0,32.0,2.4,10.4,99.0,431.26,350.5
2018,12,11,8,15,611.0,36.5,2.5,10.75,139.0,503.78,416.24
2018,12,11,8,30,680.0,41.0,2.6,11.1,179.0,578.09,478.86
2018,12,11,8,45,722.5,45.0,2.65,11.45,219.0,633.19,523.65
2018,12,11,9,0,765.0,49.0,2.7,11.8,259.0,687.84,566.22
2018,12,11,9,15,791.0,51.5,2.75,12.15,295.0,726.24,594.9
2018,12,11,9,30,817.0,54.0,2.8,12.5,331.0,762.59,621.22
2018,12,11,9,45,832.0,57.0,2.8,12.85,362.0,780.02,632.49
2018,12,11,10,0,847.0,60.0,2.8,13.2,393.0,802.52,647.39
2018,12,11,10,15,860.0,62.0,2.85,13.5,419.0,818.9,657.98
2018,12,11,10,30,873.0,64.0,2.9,13.8,445.0,832.01,666.18
2018,12,11,10,45,880.0,65.0,2.9,14.05,463.0,835.31,667.08
2018,12,11,11,0,887.0,66.0,2.9,14.3,481.0,835.14,665.64
2018,12,11,11,15,891.0,67.5,3.05,14.5,493.0,829.59,661.54
2018,12,11,11,30,895.0,69.0,3.2,14.7,505.0,820.51,654.98
2018,12,11,11,45,895.0,69.0,3.3,14.9,508.5,802.86,641.95
2018,12,11,12,0,895.0,69.0,3.4,15.1,512.0,781.93,626.62
2018,12,11,12,15,894.0,68.5,3.55,15.15,508.5,756.45,608.51
2018,12,11,12,30,893.0,68.0,3.7,15.2,505.0,727.92,588.05
2018,12,11,12,45,888.5,66.5,3.8,15.3,494.0,692.9,562.25
2018,12,11,13,0,884.0,65.0,3.9,15.4,483.0,655.35,533.04
2018,12,11,13,15,875.5,64.0,4.05,15.35,465.0,613.59,499.76
2018,12,11,13,30,867.0,63.0,4.2,15.3,447.0,569.97,464.18
2018,12,11,13,45,853.0,61.5,4.3,15.3,422.0,521.27,423.5
2018,12,11,14,0,839.0,60.0,4.4,15.3,397.0,471.68,380.92
2018,12,11,14,15,818.5,58.5,4.35,15.2,366.5,419.82,335.2
2018,12,11,14,30,798.0,57.0,4.3,15.1,336.0,366.52,287.21
2018,12,11,14,45,695.5,63.5,4.25,15.0,288.5,295.41,225.57
2018,12,11,15,0,593.0,70.0,4.2,14.9,241.0,232.81,171.47
2018,12,11,15,15,594.5,59.5,4.2,14.9,209.5,186.72,128.4
2018,12,11,15,30,596.0,49.0,4.2,14.9,178.0,139.99,86.16
2018,12,11,15,45,557.0,42.5,3.7,14.15,143.0,92.59,49.37
2018,12,11,16,0,518.0,36.0,3.2,13.4,108.0,51.54,25.42
2018,12,11,16,15,379.0,29.0,3.3,13.15,71.5,23.65,13.69
2018,12,11,16,30,240.0,22.0,3.4,12.9,35.0,18.57,0.0
2018,12,11,16,45,120.0,11.0,3.5,12.65,17.5,10.01,0.0
2018,12,11,17,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,12,7,15,54.5,7.5,4.6,11.65,9.5,6.82,0.0
2018,12,12,7,30,109.0,15.0,4.8,11.8,19.0,77.66,0.0
2018,12,12,7,45,257.0,25.5,5.0,11.95,52.0,229.34,154.53
2018,12,12,8,0,405.0,36.0,5.2,12.1,85.0,352.59,287.82
2018,12,12,8,15,415.0,47.0,5.25,12.25,114.0,385.98,323.21
2018,12,12,8,30,425.0,58.0,5.3,12.4,143.0,418.98,354.5
2018,12,12,8,45,552.5,57.5,5.4,12.5,193.0,526.03,445.27
2018,12,12,9,0,680.0,57.0,5.5,12.6,243.0,630.79,530.89
2018,12,12,9,15,696.5,63.0,5.4,12.8,276.0,664.55,557.06
2018,12,12,9,30,713.0,69.0,5.3,13.0,309.0,696.15,580.89
2018,12,12,9,45,619.5,89.5,5.2,13.2,312.5,658.29,549.56
2018,12,12,10,0,526.0,110.0,5.1,13.4,316.0,601.26,503.09
2018,12,12,10,15,661.5,93.0,5.05,13.65,369.0,703.65,582.61
2018,12,12,10,30,797.0,76.0,5.0,13.9,422.0,790.96,647.72
2018,12,12,10,45,839.5,71.0,5.0,14.15,449.5,816.64,665.31
2018,12,12,11,0,882.0,66.0,5.0,14.4,477.0,830.64,674.41
2018,12,12,11,15,899.0,65.0,5.05,14.6,493.0,832.76,675.15
2018,12,12,11,30,916.0,64.0,5.1,14.8,509.0,831.09,673.25
2018,12,12,11,45,919.0,63.5,5.2,14.95,513.5,815.01,661.07
2018,12,12,12,0,922.0,63.0,5.3,15.1,518.0,795.46,646.41
2018,12,12,12,15,918.5,64.0,5.35,15.25,515.0,769.47,626.69
2018,12,12,12,30,915.0,65.0,5.4,15.4,512.0,740.44,604.68
2018,12,12,12,45,908.0,65.0,5.5,15.55,501.0,704.92,577.83
2018,12,12,13,0,901.0,65.0,5.6,15.7,490.0,666.94,547.65
2018,12,12,13,15,881.0,66.5,5.55,15.75,469.5,620.46,509.18
2018,12,12,13,30,861.0,68.0,5.5,15.8,449.0,575.95,471.53
2018,12,12,13,45,847.5,66.0,5.45,15.85,424.0,526.59,429.44
2018,12,12,14,0,834.0,64.0,5.4,15.9,399.0,476.32,385.64
2018,12,12,14,15,818.0,60.5,5.25,15.85,368.0,422.73,338.14
2018,12,12,14,30,802.0,57.0,5.1,15.8,337.0,369.06,289.47
2018,12,12,14,45,746.5,55.0,4.9,15.75,294.5,304.3,231.67
2018,12,12,15,0,691.0,53.0,4.7,15.7,252.0,244.25,177.7
2018,12,12,15,15,575.5,56.5,4.7,15.7,206.0,180.72,123.99
2018,12,12,15,30,460.0,60.0,4.7,15.7,160.0,130.11,83.7
2018,12,12,15,45,477.5,48.5,4.1,14.85,133.0,91.34,51.36
2018,12,12,16,0,495.0,37.0,3.5,14.0,106.0,50.4,24.56
2018,12,12,16,15,401.0,29.0,3.45,13.7,72.0,23.67,13.7
2018,12,12,16,30,307.0,21.0,3.4,13.4,38.0,17.64,0.0
2018,12,12,16,45,153.5,10.5,3.35,13.1,19.0,9.55,0.0
2018,12,12,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.5,3.15,9.75,12.5,0.0,0.0
2018,12,13,7,30,232.0,17.0,3.2,10.1,25.0,151.33,0.0
2018,12,13,7,45,377.0,24.0,3.3,10.45,59.0,291.68,191.66
2018,12,13,8,0,522.0,31.0,3.4,10.8,93.0,415.06,337.1
2018,12,13,8,15,595.0,36.0,3.5,11.15,133.0,490.06,406.44
2018,12,13,8,30,668.0,41.0,3.6,11.5,173.0,567.34,472.33
2018,12,13,8,45,713.0,44.5,3.7,11.8,213.0,623.38,518.87
2018,12,13,9,0,758.0,48.0,3.8,12.1,253.0,679.09,563.3
2018,12,13,9,15,787.5,50.0,3.85,12.5,289.5,719.53,594.01
2018,12,13,9,30,817.0,52.0,3.9,12.9,326.0,750.11,616.28
2018,12,13,9,45,837.5,54.0,3.9,13.3,358.0,778.79,636.33
2018,12,13,10,0,858.0,56.0,3.9,13.7,390.0,804.79,653.94
2018,12,13,10,15,872.0,57.5,3.9,14.15,416.0,821.65,664.37
2018,12,13,10,30,886.0,59.0,3.9,14.6,442.0,835.24,672.35
2018,12,13,10,45,896.0,60.0,3.9,15.0,462.0,841.33,674.95
2018,12,13,11,0,906.0,61.0,3.9,15.4,482.0,843.87,675.09
2018,12,13,11,15,910.5,61.5,3.9,15.65,494.0,837.56,669.26
2018,12,13,11,30,915.0,62.0,3.9,15.9,506.0,827.68,661.03
2018,12,13,11,45,916.0,62.5,3.9,16.1,510.5,811.44,648.41
2018,12,13,12,0,917.0,63.0,3.9,16.3,515.0,791.78,633.44
2018,12,13,12,15,914.5,63.5,3.85,16.45,512.0,766.17,614.08
2018,12,13,12,30,912.0,64.0,3.8,16.6,509.0,737.49,592.53
2018,12,13,12,45,905.0,64.5,3.7,16.75,498.5,702.79,566.3
2018,12,13,13,0,898.0,65.0,3.6,16.9,488.0,665.6,536.96
2018,12,13,13,15,889.0,64.0,3.5,16.95,470.0,623.19,502.66
2018,12,13,13,30,880.0,63.0,3.4,17.0,452.0,578.9,466.26
2018,12,13,13,45,865.5,62.5,3.3,17.05,427.5,530.64,425.93
2018,12,13,14,0,851.0,62.0,3.2,17.1,403.0,481.44,383.89
2018,12,13,14,15,830.5,60.5,3.05,17.0,372.5,429.13,338.48
2018,12,13,14,30,810.0,59.0,2.9,16.9,342.0,375.26,290.76
2018,12,13,14,45,780.5,56.5,2.75,16.8,306.0,317.99,239.51
2018,12,13,15,0,751.0,54.0,2.6,16.7,270.0,262.57,189.19
2018,12,13,15,15,708.5,50.5,2.6,16.7,231.0,205.53,138.35
2018,12,13,15,30,666.0,47.0,2.6,16.7,192.0,152.48,92.71
2018,12,13,15,45,597.5,42.0,2.2,15.8,151.5,99.75,53.02
2018,12,13,16,0,529.0,37.0,1.8,14.9,111.0,54.78,26.88
2018,12,13,16,15,402.0,30.0,1.85,14.55,74.5,24.58,14.43
2018,12,13,16,30,275.0,23.0,1.9,14.2,38.0,19.55,0.0
2018,12,13,16,45,137.5,11.5,1.95,13.9,19.0,10.46,0.0
2018,12,13,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.0,6.5,14.05,4.0,0.0,0.0
2018,12,14,7,30,14.0,8.0,6.7,14.2,8.0,15.45,0.0
2018,12,14,7,45,7.0,14.5,6.85,14.3,14.5,17.37,5.54
2018,12,14,8,0,0.0,21.0,7.0,14.4,21.0,18.48,9.41
2018,12,14,8,15,0.0,28.5,7.15,14.55,28.5,25.11,15.41
2018,12,14,8,30,0.0,36.0,7.3,14.7,36.0,31.74,21.28
2018,12,14,8,45,2.0,49.5,7.5,14.8,50.0,45.21,33.0
2018,12,14,9,0,4.0,63.0,7.7,14.9,64.0,60.11,45.87
2018,12,14,9,15,2.0,47.5,7.75,15.0,48.0,43.5,31.67
2018,12,14,9,30,0.0,32.0,7.8,15.1,32.0,28.19,18.48
2018,12,14,9,45,0.0,34.5,7.85,15.15,34.5,30.4,20.35
2018,12,14,10,0,0.0,37.0,7.9,15.2,37.0,32.62,22.2
2018,12,14,10,15,21.0,89.0,7.9,15.25,98.0,104.52,83.97
2018,12,14,10,30,42.0,141.0,7.9,15.3,159.0,181.12,148.72
2018,12,14,10,45,241.0,151.0,7.95,15.4,262.0,389.0,326.42
2018,12,14,11,0,440.0,161.0,8.0,15.5,365.0,580.56,484.62
2018,12,14,11,15,511.0,148.5,7.95,15.55,391.5,617.15,514.28
2018,12,14,11,30,582.0,136.0,7.9,15.6,418.0,656.94,546.33
2018,12,14,11,45,668.5,118.0,7.9,15.6,444.5,692.56,574.69
2018,12,14,12,0,755.0,100.0,7.9,15.6,471.0,721.21,597.12
2018,12,14,12,15,717.0,107.5,7.8,15.65,458.5,680.06,564.21
2018,12,14,12,30,679.0,115.0,7.7,15.7,446.0,637.91,529.43
2018,12,14,12,45,554.5,137.5,7.65,15.7,404.0,545.93,453.42
2018,12,14,13,0,430.0,160.0,7.6,15.7,362.0,466.52,386.8
2018,12,14,13,15,291.0,170.0,7.45,15.65,304.5,361.61,299.17
2018,12,14,13,30,152.0,180.0,7.3,15.6,247.0,269.55,221.47
2018,12,14,13,45,168.0,164.5,7.15,15.6,235.0,253.24,207.8
2018,12,14,14,0,184.0,149.0,7.0,15.6,223.0,235.55,192.5
2018,12,14,14,15,169.0,131.0,6.8,15.5,195.0,200.51,162.56
2018,12,14,14,30,154.0,113.0,6.6,15.4,167.0,167.14,133.82
2018,12,14,14,45,78.5,89.0,6.45,15.3,116.5,110.06,86.28
2018,12,14,15,0,3.0,65.0,6.3,15.2,66.0,58.29,44.04
2018,12,14,15,15,2.0,68.5,6.3,15.2,69.0,60.92,46.22
2018,12,14,15,30,1.0,72.0,6.3,15.2,72.0,63.3,48.03
2018,12,14,15,45,0.5,53.5,5.75,14.9,53.5,46.79,33.8
2018,12,14,16,0,0.0,35.0,5.2,14.6,35.0,30.77,19.92
2018,12,14,16,15,0.0,22.0,5.05,14.4,22.0,19.38,10.21
2018,12,14,16,30,0.0,9.0,4.9,14.2,9.0,7.9,0.0
2018,12,14,16,45,0.0,4.5,4.7,14.05,4.5,4.09,0.0
2018,12,14,17,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.0,3.45,12.45,5.5,0.0,0.0
2018,12,15,7,30,24.0,10.0,3.6,12.7,11.0,23.07,0.0
2018,12,15,7,45,47.0,26.0,3.7,13.0,30.5,70.93,38.61
2018,12,15,8,0,70.0,42.0,3.8,13.3,50.0,111.37,86.46
2018,12,15,8,15,113.0,57.5,3.9,13.55,76.5,160.93,131.52
2018,12,15,8,30,156.0,73.0,4.0,13.8,103.0,226.14,188.34
2018,12,15,8,45,221.5,84.0,4.15,14.0,137.5,290.19,244.22
2018,12,15,9,0,287.0,95.0,4.3,14.2,172.0,357.39,301.67
2018,12,15,9,15,431.0,89.5,4.3,14.5,223.5,484.06,407.04
2018,12,15,9,30,575.0,84.0,4.3,14.8,275.0,606.76,504.15
2018,12,15,9,45,601.5,88.0,4.25,15.1,304.5,640.0,528.25
2018,12,15,10,0,628.0,92.0,4.2,15.4,334.0,671.3,550.81
2018,12,15,10,15,437.5,120.0,4.1,15.65,294.0,539.2,445.48
2018,12,15,10,30,247.0,148.0,4.0,15.9,254.0,393.66,325.45
2018,12,15,10,45,204.0,168.5,3.9,16.1,258.5,379.96,312.72
2018,12,15,11,0,161.0,189.0,3.8,16.3,263.0,349.47,286.37
2018,12,15,11,15,157.5,198.0,3.7,16.45,272.0,353.11,288.57
2018,12,15,11,30,154.0,207.0,3.6,16.6,281.0,356.16,290.19
2018,12,15,11,45,129.5,206.0,3.55,16.7,269.0,329.96,268.26
2018,12,15,12,0,105.0,205.0,3.5,16.8,257.0,291.26,236.5
2018,12,15,12,15,74.5,193.5,3.5,16.85,230.0,250.91,203.22
2018,12,15,12,30,44.0,182.0,3.5,16.9,203.0,212.64,171.43
2018,12,15,12,45,83.5,188.0,3.45,17.0,227.5,243.78,197.56
2018,12,15,13,0,123.0,194.0,3.4,17.1,252.0,282.05,228.77
2018,12,15,13,15,119.0,185.5,3.4,17.05,240.0,263.64,213.66
2018,12,15,13,30,115.0,177.0,3.4,17.0,228.0,245.48,198.8
2018,12,15,13,45,69.5,143.0,3.4,16.95,173.5,172.27,138.64
2018,12,15,14,0,24.0,109.0,3.4,16.9,119.0,112.89,89.35
2018,12,15,14,15,30.5,106.0,3.4,16.8,117.5,111.24,88.01
2018,12,15,14,30,37.0,103.0,3.4,16.7,116.0,108.87,85.85
2018,12,15,14,45,79.5,107.0,3.4,16.6,131.0,127.68,100.42
2018,12,15,15,0,122.0,111.0,3.4,16.5,146.0,137.14,106.27
2018,12,15,15,15,138.0,96.5,3.4,16.5,131.0,118.62,89.05
2018,12,15,15,30,154.0,82.0,3.4,16.5,116.0,99.66,71.47
2018,12,15,15,45,129.0,66.5,3.45,15.95,91.0,71.84,49.17
2018,12,15,16,0,104.0,51.0,3.5,15.4,66.0,47.2,30.75
2018,12,15,16,15,74.5,35.0,3.6,15.1,44.0,28.83,17.94
2018,12,15,16,30,45.0,19.0,3.7,14.8,22.0,15.56,0.0
2018,12,15,16,45,22.5,9.5,3.8,14.5,11.0,8.64,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.65,13.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.75,14.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,13.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.85,14.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.7,14.25,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.8,14.4,5.0,4.55,0.0
2018,12,16,7,45,0.0,14.0,5.85,14.55,14.0,12.32,1.5
2018,12,16,8,0,0.0,23.0,5.9,14.7,23.0,20.26,10.75
2018,12,16,8,15,0.0,32.5,6.05,14.85,32.5,28.66,18.33
2018,12,16,8,30,0.0,42.0,6.2,15.0,42.0,37.07,25.74
2018,12,16,8,45,0.0,43.0,6.35,15.15,43.0,37.93,26.68
2018,12,16,9,0,0.0,44.0,6.5,15.3,44.0,38.81,27.51
2018,12,16,9,15,0.0,38.0,6.55,15.4,38.0,33.49,23.0
2018,12,16,9,30,0.0,32.0,6.6,15.5,32.0,28.19,18.46
2018,12,16,9,45,2.5,48.0,6.65,15.6,49.0,44.42,32.36
2018,12,16,10,0,5.0,64.0,6.7,15.7,66.0,60.73,46.25
2018,12,16,10,15,9.5,94.0,6.75,15.75,98.0,93.28,73.82
2018,12,16,10,30,14.0,124.0,6.8,15.8,130.0,127.78,102.78
2018,12,16,10,45,7.5,111.5,6.9,15.85,114.5,108.4,86.14
2018,12,16,11,0,1.0,99.0,7.0,15.9,99.0,89.95,70.32
2018,12,16,11,15,2.0,98.5,6.95,15.9,99.0,90.06,70.39
2018,12,16,11,30,3.0,98.0,6.9,15.9,99.0,90.2,70.5
2018,12,16,11,45,15.0,102.5,6.85,15.9,109.5,109.97,87.46
2018,12,16,12,0,27.0,107.0,6.8,15.9,120.0,123.15,98.82
2018,12,16,12,15,13.5,92.5,6.75,15.9,99.0,97.28,76.72
2018,12,16,12,30,0.0,78.0,6.7,15.9,78.0,69.02,52.6
2018,12,16,12,45,0.0,77.5,6.65,15.9,77.5,68.57,52.26
2018,12,16,13,0,0.0,77.0,6.6,15.9,77.0,68.13,51.93
2018,12,16,13,15,0.0,65.0,6.65,15.9,65.0,57.45,42.99
2018,12,16,13,30,0.0,53.0,6.7,15.9,53.0,46.8,34.05
2018,12,16,13,45,0.0,46.0,6.7,15.9,46.0,40.59,28.84
2018,12,16,14,0,0.0,39.0,6.7,15.9,39.0,34.39,23.62
2018,12,16,14,15,0.0,32.5,6.8,15.9,32.5,28.64,18.76
2018,12,16,14,30,0.0,26.0,6.9,15.9,26.0,22.89,13.89
2018,12,16,14,45,0.0,19.5,6.95,15.85,19.5,17.15,9.01
2018,12,16,15,0,0.0,13.0,7.0,15.8,13.0,11.42,4.11
2018,12,16,15,15,0.0,12.5,7.0,15.8,12.5,10.98,3.72
2018,12,16,15,30,0.0,12.0,7.0,15.8,12.0,10.54,3.3
2018,12,16,15,45,0.0,10.0,7.0,15.6,10.0,8.78,1.74
2018,12,16,16,0,0.0,8.0,7.0,15.4,8.0,7.02,0.17
2018,12,16,16,15,0.0,6.0,6.9,15.35,6.0,5.26,0.0
2018,12,16,16,30,0.0,4.0,6.8,15.3,4.0,3.5,0.0
2018,12,16,16,45,0.0,2.0,6.75,15.25,2.0,1.82,0.0
2018,12,16,17,0,0.0,0.0,6.7,15.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.45,15.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.1,11.9,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.0,12.2,19.0,117.01,0.0
2018,12,17,7,45,337.5,21.5,1.95,12.5,51.5,267.62,143.64
2018,12,17,8,0,495.0,29.0,1.9,12.8,84.0,391.99,310.58
2018,12,17,8,15,571.5,33.5,1.85,13.0,123.0,467.45,380.77
2018,12,17,8,30,648.0,38.0,1.8,13.2,162.0,545.54,445.81
2018,12,17,8,45,594.5,51.5,1.8,13.45,185.0,546.12,448.44
2018,12,17,9,0,541.0,65.0,1.8,13.7,208.0,535.93,441.66
2018,12,17,9,15,668.0,58.5,1.75,13.85,260.5,632.73,516.07
2018,12,17,9,30,795.0,52.0,1.7,14.0,313.0,737.42,592.46
2018,12,17,9,45,778.5,61.5,1.65,14.2,338.0,746.0,596.26
2018,12,17,10,0,762.0,71.0,1.6,14.4,363.0,750.61,597.91
2018,12,17,10,15,807.0,67.0,1.6,14.55,395.0,786.28,622.48
2018,12,17,10,30,852.0,63.0,1.6,14.7,427.0,810.68,638.35
2018,12,17,10,45,861.5,64.0,1.65,14.85,446.5,816.77,641.83
2018,12,17,11,0,871.0,65.0,1.7,15.0,466.0,819.46,643.19
2018,12,17,11,15,877.0,65.5,1.75,15.1,478.5,815.11,639.81
2018,12,17,11,30,883.0,66.0,1.8,15.2,491.0,807.29,634.16
2018,12,17,11,45,863.5,71.5,1.9,15.25,490.5,781.97,616.7
2018,12,17,12,0,844.0,77.0,2.0,15.3,490.0,760.5,602.08
2018,12,17,12,15,708.0,108.5,2.05,15.35,454.0,675.82,540.56
2018,12,17,12,30,572.0,140.0,2.1,15.4,418.0,589.18,473.98
2018,12,17,12,45,382.5,168.0,2.15,15.45,352.5,462.38,374.39
2018,12,17,13,0,193.0,196.0,2.2,15.5,287.0,330.39,268.19
2018,12,17,13,15,175.5,183.0,2.25,15.5,263.5,296.13,240.98
2018,12,17,13,30,158.0,170.0,2.3,15.5,240.0,263.2,214.14
2018,12,17,13,45,124.5,160.0,2.3,15.5,213.5,226.37,183.68
2018,12,17,14,0,91.0,150.0,2.3,15.5,187.0,192.49,155.57
2018,12,17,14,15,50.5,113.5,2.25,15.4,134.0,127.33,101.64
2018,12,17,14,30,10.0,77.0,2.2,15.3,81.0,72.1,55.63
2018,12,17,14,45,70.0,83.0,2.2,15.15,104.0,102.02,79.69
2018,12,17,15,0,130.0,89.0,2.2,15.0,127.0,119.42,91.84
2018,12,17,15,15,134.0,73.0,2.2,15.0,107.0,98.85,73.18
2018,12,17,15,30,138.0,57.0,2.2,15.0,87.0,75.42,52.28
2018,12,17,15,45,130.0,47.5,2.0,14.5,71.0,56.32,36.4
2018,12,17,16,0,122.0,38.0,1.8,14.0,55.0,38.19,22.86
2018,12,17,16,15,138.0,29.5,1.75,13.8,42.5,22.83,13.26
2018,12,17,16,30,154.0,21.0,1.7,13.6,30.0,16.56,0.0
2018,12,17,16,45,88.0,12.0,1.7,13.4,16.0,10.91,0.0
2018,12,17,17,0,22.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.7,13.15,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,15,69.5,6.5,2.1,11.9,8.5,0.0,0.0
2018,12,18,7,30,139.0,13.0,2.1,12.2,17.0,92.15,0.0
2018,12,18,7,45,209.5,23.5,2.1,12.5,41.0,189.17,93.9
2018,12,18,8,0,280.0,34.0,2.1,12.8,65.0,264.8,209.87
2018,12,18,8,15,339.5,45.5,2.1,13.05,99.0,328.43,270.12
2018,12,18,8,30,399.0,57.0,2.1,13.3,133.0,395.35,328.32
2018,12,18,8,45,561.5,52.5,2.15,13.6,185.5,522.23,432.06
2018,12,18,9,0,724.0,48.0,2.2,13.9,238.0,648.79,530.19
2018,12,18,9,15,753.5,51.0,2.15,14.1,274.0,690.21,560.38
2018,12,18,9,30,783.0,54.0,2.1,14.3,310.0,729.91,588.82
2018,12,18,9,45,801.5,57.0,2.05,14.5,341.5,758.45,608.18
2018,12,18,10,0,820.0,60.0,2.0,14.7,373.0,784.29,625.18
2018,12,18,10,15,812.0,65.5,1.9,14.9,393.5,788.23,625.63
2018,12,18,10,30,804.0,71.0,1.8,15.1,414.0,788.73,623.76
2018,12,18,10,45,809.0,74.0,1.7,15.25,432.5,793.61,625.21
2018,12,18,11,0,814.0,77.0,1.6,15.4,451.0,795.18,624.26
2018,12,18,11,15,848.0,70.5,1.55,15.5,469.5,797.77,624.79
2018,12,18,11,30,882.0,64.0,1.5,15.6,488.0,804.19,628.11
2018,12,18,11,45,885.0,64.5,1.4,15.75,493.5,790.65,616.75
2018,12,18,12,0,888.0,65.0,1.3,15.9,499.0,773.73,603.35
2018,12,18,12,15,887.0,65.0,1.25,15.95,497.0,749.86,585.98
2018,12,18,12,30,886.0,65.0,1.2,16.0,495.0,722.95,566.58
2018,12,18,12,45,881.5,64.0,1.2,16.05,485.0,689.49,543.03
2018,12,18,13,0,877.0,63.0,1.2,16.1,475.0,653.5,516.62
2018,12,18,13,15,868.5,62.0,1.2,16.1,458.0,612.68,485.33
2018,12,18,13,30,860.0,61.0,1.2,16.1,441.0,569.98,451.89
2018,12,18,13,45,803.0,68.5,1.25,16.1,408.5,511.83,405.98
2018,12,18,14,0,746.0,76.0,1.3,16.1,376.0,452.97,358.59
